Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,0,133.0,190.0,1.5,15.7,249.0,346.26,281.12
2018,1,11,14,15,155.0,176.5,1.55,15.65,241.0,353.87,289.24
2018,1,11,14,30,177.0,163.0,1.6,15.6,233.0,360.76,296.15
2018,1,11,14,45,224.0,145.0,1.65,15.5,226.0,402.84,331.35
2018,1,11,15,0,271.0,127.0,1.7,15.4,219.0,423.08,349.2
2018,1,11,15,15,274.0,112.5,1.7,15.4,196.0,406.32,336.3
2018,1,11,15,30,277.0,98.0,1.7,15.4,173.0,388.21,322.03
2018,1,11,15,45,234.0,85.0,1.65,14.95,141.0,331.78,275.64
2018,1,11,16,0,191.0,72.0,1.6,14.5,109.0,276.79,229.2
2018,1,11,16,15,179.0,54.5,1.65,14.2,82.5,240.25,197.15
2018,1,11,16,30,167.0,37.0,1.7,13.9,56.0,221.58,175.55
2018,1,11,16,45,146.5,25.0,1.8,13.65,36.5,178.08,95.42
2018,1,11,17,0,126.0,13.0,1.9,13.4,17.0,99.08,0.0
2018,1,11,17,15,63.0,6.5,2.0,13.25,8.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,12,7,15,29.5,3.5,2.55,11.25,4.0,0.0,0.0
2018,1,12,7,30,59.0,7.0,2.6,11.5,8.0,5.97,0.0
2018,1,12,7,45,233.5,19.0,2.65,11.75,39.5,15.73,0.0
2018,1,12,8,0,408.0,31.0,2.7,12.0,71.0,25.82,15.66
2018,1,12,8,15,490.0,37.0,2.75,12.25,109.0,30.34,20.95
2018,1,12,8,30,572.0,43.0,2.8,12.5,147.0,63.01,33.29
2018,1,12,8,45,586.0,51.5,2.85,12.75,181.5,107.94,61.44
2018,1,12,9,0,600.0,60.0,2.9,13.0,216.0,157.04,101.57
2018,1,12,9,15,690.0,58.0,3.0,13.35,264.0,216.64,151.38
2018,1,12,9,30,780.0,56.0,3.1,13.7,312.0,284.07,209.95
2018,1,12,9,45,790.5,60.5,3.15,14.05,344.0,339.94,261.65
2018,1,12,10,0,801.0,65.0,3.2,14.4,376.0,395.9,312.32
2018,1,12,10,15,783.5,74.0,3.15,14.6,397.0,443.57,355.17
2018,1,12,10,30,766.0,83.0,3.1,14.8,418.0,487.92,393.76
2018,1,12,10,45,745.0,92.5,3.1,15.05,432.5,528.6,428.03
2018,1,12,11,0,724.0,102.0,3.1,15.3,447.0,565.22,457.96
2018,1,12,11,15,765.0,95.0,3.05,15.45,470.0,618.57,500.53
2018,1,12,11,30,806.0,88.0,3.0,15.6,493.0,674.88,544.31
2018,1,12,11,45,826.5,85.5,2.95,15.7,506.5,721.58,578.75
2018,1,12,12,0,847.0,83.0,2.9,15.8,520.0,766.99,611.18
2018,1,12,12,15,866.0,79.0,2.95,15.85,526.5,807.76,640.63
2018,1,12,12,30,885.0,75.0,3.0,15.9,533.0,838.34,662.65
2018,1,12,12,45,848.5,81.0,3.05,16.0,515.5,847.6,669.33
2018,1,12,13,0,812.0,87.0,3.1,16.1,498.0,843.81,666.94
2018,1,12,13,15,773.5,94.5,3.15,16.1,477.0,835.19,661.55
2018,1,12,13,30,735.0,102.0,3.2,16.1,456.0,828.48,657.68
2018,1,12,13,45,724.0,98.0,3.25,16.1,434.0,823.44,655.12
2018,1,12,14,0,713.0,94.0,3.3,16.1,412.0,815.09,650.21
2018,1,12,14,15,693.5,90.0,3.3,16.0,383.5,795.65,637.18
2018,1,12,14,30,674.0,86.0,3.3,15.9,355.0,773.22,621.91
2018,1,12,14,45,625.5,86.0,3.35,15.85,319.0,726.54,588.42
2018,1,12,15,0,577.0,86.0,3.4,15.8,283.0,677.67,552.69
2018,1,12,15,15,517.5,82.5,3.4,15.8,244.0,612.88,503.48
2018,1,12,15,30,458.0,79.0,3.4,15.8,205.0,540.62,447.07
2018,1,12,15,45,442.5,68.0,3.15,15.2,173.5,511.34,423.44
2018,1,12,16,0,427.0,57.0,2.9,14.6,142.0,474.22,391.86
2018,1,12,16,15,356.5,48.0,2.9,14.25,107.0,394.1,324.14
2018,1,12,16,30,286.0,39.0,2.9,13.9,72.0,316.9,253.93
2018,1,12,16,45,176.0,25.5,2.9,13.55,43.0,202.11,119.23
2018,1,12,17,0,66.0,12.0,2.9,13.2,14.0,56.44,0.0
2018,1,12,17,15,33.0,6.0,2.9,13.1,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,4.0,5.0,10.1,4.5,0.0,0.0
2018,1,13,7,30,40.0,8.0,5.1,10.3,9.0,6.83,0.0
2018,1,13,7,45,102.5,22.0,5.25,10.55,31.0,17.06,0.0
2018,1,13,8,0,165.0,36.0,5.4,10.8,53.0,27.64,17.3
2018,1,13,8,15,244.0,48.0,5.4,11.1,86.0,36.59,26.53
2018,1,13,8,30,323.0,60.0,5.4,11.4,119.0,61.0,38.34
2018,1,13,8,45,363.0,70.5,5.35,11.7,152.5,97.62,62.59
2018,1,13,9,0,403.0,81.0,5.3,12.0,186.0,139.12,95.74
2018,1,13,9,15,440.5,89.5,5.25,12.4,221.0,183.1,133.81
2018,1,13,9,30,478.0,98.0,5.2,12.8,256.0,231.28,176.69
2018,1,13,9,45,503.0,105.5,5.1,13.25,287.5,278.23,219.07
2018,1,13,10,0,528.0,113.0,5.0,13.7,319.0,327.45,262.82
2018,1,13,10,15,635.0,102.0,4.85,14.1,368.0,403.34,326.93
2018,1,13,10,30,742.0,91.0,4.7,14.5,417.0,483.88,394.03
2018,1,13,10,45,814.0,80.0,4.5,14.9,455.0,552.58,450.49
2018,1,13,11,0,886.0,69.0,4.3,15.3,493.0,622.09,506.24
2018,1,13,11,15,893.0,70.0,4.15,15.6,509.0,669.62,543.54
2018,1,13,11,30,900.0,71.0,4.0,15.9,525.0,715.25,578.15
2018,1,13,11,45,903.0,71.0,3.85,16.25,533.0,754.63,605.67
2018,1,13,12,0,906.0,71.0,3.7,16.6,541.0,791.34,630.86
2018,1,13,12,15,906.0,71.0,3.6,16.85,541.5,822.82,652.43
2018,1,13,12,30,906.0,71.0,3.5,17.1,542.0,851.13,671.6
2018,1,13,12,45,888.0,74.5,3.4,17.35,531.5,865.11,680.41
2018,1,13,13,0,870.0,78.0,3.3,17.6,521.0,884.14,692.99
2018,1,13,13,15,836.0,83.0,3.25,17.7,499.0,877.99,688.39
2018,1,13,13,30,802.0,88.0,3.2,17.8,477.0,867.28,680.87
2018,1,13,13,45,756.5,90.0,3.15,17.85,444.5,838.04,660.32
2018,1,13,14,0,711.0,92.0,3.1,17.9,412.0,811.23,641.64
2018,1,13,14,15,646.5,100.0,3.0,17.85,377.0,765.41,608.93
2018,1,13,14,30,582.0,108.0,2.9,17.8,342.0,715.73,573.13
2018,1,13,14,45,688.0,84.0,2.85,17.75,338.0,782.45,623.35
2018,1,13,15,0,794.0,60.0,2.8,17.7,334.0,836.15,662.32
2018,1,13,15,15,714.0,62.0,2.8,17.7,287.0,757.09,604.62
2018,1,13,15,30,634.0,64.0,2.8,17.7,240.0,684.93,551.33
2018,1,13,15,45,561.5,59.5,2.55,16.9,197.0,604.3,490.01
2018,1,13,16,0,489.0,55.0,2.3,16.1,154.0,524.55,426.97
2018,1,13,16,15,382.5,47.0,2.35,15.7,113.0,414.81,337.93
2018,1,13,16,30,276.0,39.0,2.4,15.3,72.0,308.88,246.67
2018,1,13,16,45,218.5,28.0,2.45,14.9,47.0,240.05,151.03
2018,1,13,17,0,161.0,17.0,2.5,14.5,22.0,127.48,0.0
2018,1,13,17,15,80.5,8.5,2.65,14.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,4.25,11.35,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,4.2,11.5,6.0,5.12,0.0
2018,1,14,7,45,112.0,21.5,4.1,11.65,32.0,16.69,0.0
2018,1,14,8,0,208.0,37.0,4.0,11.8,58.0,28.51,18.04
2018,1,14,8,15,344.5,44.5,3.8,12.0,99.5,36.17,26.1
2018,1,14,8,30,481.0,52.0,3.6,12.2,141.0,62.53,35.91
2018,1,14,8,45,563.0,55.0,3.4,12.45,184.0,106.82,61.77
2018,1,14,9,0,645.0,58.0,3.2,12.7,227.0,160.89,102.92
2018,1,14,9,15,470.0,89.0,3.0,13.0,222.5,188.65,136.48
2018,1,14,9,30,295.0,120.0,2.8,13.3,218.0,193.55,149.58
2018,1,14,9,45,226.0,140.5,2.6,13.6,220.5,208.76,165.94
2018,1,14,10,0,157.0,161.0,2.4,13.9,223.0,210.33,169.48
2018,1,14,10,15,327.0,149.0,2.2,14.25,290.0,294.36,237.96
2018,1,14,10,30,497.0,137.0,2.0,14.6,357.0,398.97,322.26
2018,1,14,10,45,445.5,154.5,1.8,14.9,359.0,416.79,336.57
2018,1,14,11,0,394.0,172.0,1.6,15.2,361.0,428.8,345.7
2018,1,14,11,15,251.5,190.5,1.5,15.45,312.5,364.76,294.48
2018,1,14,11,30,109.0,209.0,1.4,15.7,264.0,286.71,230.79
2018,1,14,11,45,83.5,210.5,1.25,15.95,253.0,263.08,211.62
2018,1,14,12,0,58.0,212.0,1.1,16.2,242.0,250.02,200.34
2018,1,14,12,15,67.5,217.5,1.1,16.3,252.5,267.84,214.78
2018,1,14,12,30,77.0,223.0,1.1,16.4,263.0,286.49,229.69
2018,1,14,12,45,173.0,219.0,1.05,16.5,308.0,386.32,309.92
2018,1,14,13,0,269.0,215.0,1.0,16.6,353.0,492.22,391.64
2018,1,14,13,15,292.0,207.0,1.0,16.65,353.0,512.37,406.8
2018,1,14,13,30,315.0,199.0,1.0,16.7,353.0,531.94,422.29
2018,1,14,13,45,201.5,193.5,1.0,16.7,290.5,407.68,326.76
2018,1,14,14,0,88.0,188.0,1.0,16.7,228.0,281.39,226.68
2018,1,14,14,15,127.5,179.0,1.1,16.65,233.0,330.52,268.05
2018,1,14,14,30,167.0,170.0,1.2,16.6,238.0,360.19,293.14
2018,1,14,14,45,174.5,152.5,1.35,16.55,218.0,347.37,284.28
2018,1,14,15,0,182.0,135.0,1.5,16.5,198.0,333.43,274.57
2018,1,14,15,15,204.0,120.0,1.5,16.5,183.0,353.98,291.66
2018,1,14,15,30,226.0,105.0,1.5,16.5,168.0,353.54,291.81
2018,1,14,15,45,202.5,88.5,1.7,15.95,138.5,309.5,256.5
2018,1,14,16,0,179.0,72.0,1.9,15.4,109.0,265.41,219.96
2018,1,14,16,15,159.5,58.0,1.75,15.15,85.0,229.36,188.08
2018,1,14,16,30,140.0,44.0,1.6,14.9,61.0,194.31,155.01
2018,1,14,16,45,99.5,29.5,1.4,14.7,39.0,139.96,90.73
2018,1,14,17,0,59.0,15.0,1.2,14.5,17.0,54.3,0.0
2018,1,14,17,15,29.5,7.5,1.15,14.45,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,2.5,12.65,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,2.5,12.9,7.0,5.97,0.0
2018,1,15,7,45,46.0,22.0,2.45,13.1,25.5,17.55,0.0
2018,1,15,8,0,71.0,37.0,2.4,13.3,44.0,29.0,18.41
2018,1,15,8,15,101.0,53.5,2.5,13.55,69.0,41.31,30.43
2018,1,15,8,30,131.0,70.0,2.6,13.8,94.0,60.01,42.13
2018,1,15,8,45,161.0,86.0,2.7,14.0,123.0,87.07,61.71
2018,1,15,9,0,191.0,102.0,2.8,14.2,152.0,118.44,86.7
2018,1,15,9,15,237.0,114.0,2.7,14.45,186.0,153.96,115.75
2018,1,15,9,30,283.0,126.0,2.6,14.7,220.0,194.97,150.27
2018,1,15,9,45,383.5,124.5,2.5,14.95,267.0,253.36,198.32
2018,1,15,10,0,484.0,123.0,2.4,15.2,314.0,318.1,252.04
2018,1,15,10,15,538.5,121.0,2.45,15.4,348.0,371.52,297.31
2018,1,15,10,30,593.0,119.0,2.5,15.6,382.0,435.05,349.92
2018,1,15,10,45,587.5,128.0,2.55,15.85,400.0,475.11,383.07
2018,1,15,11,0,582.0,137.0,2.6,16.1,418.0,513.31,413.96
2018,1,15,11,15,479.0,167.0,2.55,16.1,403.5,501.54,404.75
2018,1,15,11,30,376.0,197.0,2.5,16.1,389.0,472.23,381.51
2018,1,15,11,45,303.0,214.5,2.5,16.1,370.5,456.29,368.5
2018,1,15,12,0,230.0,232.0,2.5,16.1,352.0,419.33,338.83
2018,1,15,12,15,222.0,233.0,2.4,16.0,349.0,425.11,343.59
2018,1,15,12,30,214.0,234.0,2.3,15.9,346.0,429.78,347.22
2018,1,15,12,45,240.5,228.0,2.25,15.85,352.5,454.77,367.62
2018,1,15,13,0,267.0,222.0,2.2,15.8,359.0,498.66,402.0
2018,1,15,13,15,218.5,219.5,2.1,15.75,329.5,442.22,357.67
2018,1,15,13,30,170.0,217.0,2.0,15.7,300.0,402.16,325.79
2018,1,15,13,45,144.0,207.0,1.9,15.65,275.5,371.61,301.73
2018,1,15,14,0,118.0,197.0,1.8,15.6,251.0,340.03,276.58
2018,1,15,14,15,181.0,179.5,1.7,15.55,256.5,380.82,311.54
2018,1,15,14,30,244.0,162.0,1.6,15.5,262.0,440.65,360.17
2018,1,15,14,45,316.5,140.5,1.55,15.5,259.0,481.76,394.25
2018,1,15,15,0,389.0,119.0,1.5,15.5,256.0,541.5,441.6
2018,1,15,15,15,392.5,101.5,1.5,15.5,226.0,519.14,424.8
2018,1,15,15,30,396.0,84.0,1.5,15.5,196.0,494.23,405.6
2018,1,15,15,45,330.0,71.0,1.4,15.25,154.5,413.35,341.36
2018,1,15,16,0,264.0,58.0,1.3,15.0,113.0,333.95,276.15
2018,1,15,16,15,186.5,44.0,1.25,14.9,78.5,245.64,201.6
2018,1,15,16,30,109.0,30.0,1.2,14.8,44.0,140.34,111.75
2018,1,15,16,45,110.0,23.5,1.15,14.7,32.5,152.12,103.2
2018,1,15,17,0,111.0,17.0,1.1,14.6,21.0,92.78,0.0
2018,1,15,17,15,55.5,8.5,1.05,14.55,10.5,7.26,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.5,2.0,0.9,14.35,2.0,0.0,0.0
2018,1,16,7,30,1.0,4.0,0.9,14.4,4.0,3.41,0.0
2018,1,16,7,45,0.5,13.5,0.9,14.5,13.5,11.13,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.6,23.0,18.99,10.13
2018,1,16,8,15,0.0,34.5,0.95,14.75,34.5,28.51,19.24
2018,1,16,8,30,0.0,46.0,1.0,14.9,46.0,37.83,26.43
2018,1,16,8,45,7.0,58.5,1.1,15.0,60.5,48.78,35.67
2018,1,16,9,0,14.0,71.0,1.2,15.1,75.0,60.76,45.64
2018,1,16,9,15,25.5,86.5,1.1,15.3,94.5,78.52,60.29
2018,1,16,9,30,37.0,102.0,1.0,15.5,114.0,97.27,75.82
2018,1,16,9,45,38.0,109.0,0.9,15.7,122.5,106.69,83.82
2018,1,16,10,0,39.0,116.0,0.8,15.9,131.0,116.21,91.83
2018,1,16,10,15,46.0,131.0,0.7,16.1,150.5,135.92,108.08
2018,1,16,10,30,53.0,146.0,0.6,16.3,170.0,156.73,125.02
2018,1,16,10,45,35.5,155.0,0.5,16.5,171.5,159.19,126.66
2018,1,16,11,0,18.0,164.0,0.4,16.7,173.0,152.37,120.64
2018,1,16,11,15,39.5,163.0,0.35,16.8,183.0,174.98,139.15
2018,1,16,11,30,61.0,162.0,0.3,16.9,193.0,191.65,152.77
2018,1,16,11,45,91.5,188.5,0.3,17.0,236.0,244.98,195.42
2018,1,16,12,0,122.0,215.0,0.3,17.1,279.0,316.77,251.1
2018,1,16,12,15,120.0,215.0,0.55,17.1,278.0,322.26,255.91
2018,1,16,12,30,118.0,215.0,0.8,17.1,277.0,327.3,260.82
2018,1,16,12,45,77.0,193.0,1.05,17.05,233.5,255.76,204.92
2018,1,16,13,0,36.0,171.0,1.3,17.0,190.0,198.4,158.76
2018,1,16,13,15,21.5,156.5,1.3,16.9,167.5,158.54,126.46
2018,1,16,13,30,7.0,142.0,1.3,16.8,145.0,131.8,104.34
2018,1,16,13,45,15.5,132.5,1.3,16.75,139.5,131.06,104.36
2018,1,16,14,0,24.0,123.0,1.3,16.7,134.0,141.57,113.58
2018,1,16,14,15,68.0,122.5,1.3,16.55,151.0,184.0,150.45
2018,1,16,14,30,112.0,122.0,1.3,16.4,168.0,244.1,201.01
2018,1,16,14,45,226.5,122.5,1.35,16.3,206.0,373.34,307.66
2018,1,16,15,0,341.0,123.0,1.4,16.2,244.0,502.89,410.27
2018,1,16,15,15,221.0,109.0,1.4,16.2,184.0,352.77,290.56
2018,1,16,15,30,101.0,95.0,1.4,16.2,124.0,208.39,171.85
2018,1,16,15,45,129.5,87.5,1.5,15.7,118.5,226.24,187.96
2018,1,16,16,0,158.0,80.0,1.6,15.2,113.0,260.57,215.76
2018,1,16,16,15,110.0,57.0,1.6,14.95,77.5,186.04,152.07
2018,1,16,16,30,62.0,34.0,1.6,14.7,42.0,96.19,75.3
2018,1,16,16,45,48.0,24.5,1.65,14.4,29.0,74.94,50.19
2018,1,16,17,0,34.0,15.0,1.7,14.1,16.0,36.84,0.0
2018,1,16,17,15,17.0,7.5,1.7,14.0,8.0,17.79,0.0
2018,1,16,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,7,15,12.5,4.0,1.6,12.65,4.0,0.0,0.0
2018,1,17,7,30,25.0,8.0,1.6,12.9,8.0,6.83,0.0
2018,1,17,7,45,23.0,22.5,1.6,13.15,23.5,18.1,0.3
2018,1,17,8,0,21.0,37.0,1.6,13.4,39.0,29.28,18.82
2018,1,17,8,15,38.5,53.5,1.6,13.6,60.0,41.73,30.87
2018,1,17,8,30,56.0,70.0,1.6,13.8,81.0,57.05,41.53
2018,1,17,8,45,48.0,82.5,1.55,14.0,93.5,71.44,53.3
2018,1,17,9,0,40.0,95.0,1.5,14.2,106.0,84.81,65.0
2018,1,17,9,15,21.0,87.0,1.45,14.4,93.0,77.86,60.1
2018,1,17,9,30,2.0,79.0,1.4,14.6,80.0,66.1,50.84
2018,1,17,9,45,1.0,72.0,1.35,14.85,72.5,60.06,45.66
2018,1,17,10,0,0.0,65.0,1.3,15.1,65.0,53.86,40.33
2018,1,17,10,15,4.0,95.0,1.25,15.25,97.0,81.09,63.17
2018,1,17,10,30,8.0,125.0,1.2,15.4,129.0,109.59,86.78
2018,1,17,10,45,63.5,159.5,1.2,15.55,190.5,178.97,144.21
2018,1,17,11,0,119.0,194.0,1.2,15.7,252.0,261.18,210.84
2018,1,17,11,15,130.0,207.5,1.3,15.85,273.0,290.38,233.99
2018,1,17,11,30,141.0,221.0,1.4,16.0,294.0,320.76,258.15
2018,1,17,11,45,153.5,224.5,1.5,16.1,305.0,342.47,275.57
2018,1,17,12,0,166.0,228.0,1.6,16.2,316.0,364.83,293.5
2018,1,17,12,15,207.0,229.0,1.65,16.25,339.0,407.85,328.03
2018,1,17,12,30,248.0,230.0,1.7,16.3,362.0,470.03,376.52
2018,1,17,12,45,280.5,223.0,1.7,16.4,370.5,500.75,400.52
2018,1,17,13,0,313.0,216.0,1.7,16.5,379.0,531.77,424.84
2018,1,17,13,15,292.5,213.0,1.7,16.5,362.0,519.73,415.64
2018,1,17,13,30,272.0,210.0,1.7,16.5,345.0,505.88,405.36
2018,1,17,13,45,282.5,199.5,1.7,16.5,334.5,509.79,409.48
2018,1,17,14,0,293.0,189.0,1.7,16.5,324.0,512.5,412.61
2018,1,17,14,15,291.0,177.5,1.7,16.35,305.0,500.9,404.86
2018,1,17,14,30,289.0,166.0,1.7,16.2,286.0,487.93,396.11
2018,1,17,14,45,325.0,146.5,1.7,16.1,271.0,497.99,406.03
2018,1,17,15,0,361.0,127.0,1.7,16.0,256.0,526.73,429.47
2018,1,17,15,15,336.5,114.5,1.7,16.0,224.5,486.38,398.3
2018,1,17,15,30,312.0,102.0,1.7,16.0,193.0,445.22,366.23
2018,1,17,15,45,310.5,87.5,1.55,15.45,166.0,420.87,347.14
2018,1,17,16,0,309.0,73.0,1.4,14.9,139.0,395.16,325.74
2018,1,17,16,15,265.5,59.5,1.35,14.65,107.0,335.59,275.19
2018,1,17,16,30,222.0,46.0,1.3,14.4,75.0,278.09,224.11
2018,1,17,16,45,161.0,31.5,1.25,14.2,48.5,209.0,151.29
2018,1,17,17,0,100.0,17.0,1.2,14.0,22.0,117.3,0.0
2018,1,17,17,15,50.0,8.5,1.2,13.95,11.0,40.81,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,2.85,13.25,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,3.0,13.5,5.0,4.27,0.0
2018,1,18,7,45,9.5,10.0,3.15,13.75,10.0,8.45,0.0
2018,1,18,8,0,0.0,15.0,3.3,14.0,15.0,12.34,4.68
2018,1,18,8,15,0.0,21.0,3.3,14.15,21.0,17.3,9.49
2018,1,18,8,30,0.0,27.0,3.3,14.3,27.0,22.26,13.29
2018,1,18,8,45,0.0,42.5,3.3,14.4,42.5,35.13,24.42
2018,1,18,9,0,0.0,58.0,3.3,14.5,58.0,48.01,35.51
2018,1,18,9,15,0.0,51.5,3.3,14.65,51.5,42.61,30.92
2018,1,18,9,30,0.0,45.0,3.3,14.8,45.0,37.19,26.26
2018,1,18,9,45,0.5,51.0,3.25,14.9,51.0,42.36,30.61
2018,1,18,10,0,1.0,57.0,3.2,15.0,57.0,47.59,34.99
2018,1,18,10,15,12.0,113.5,3.3,15.1,118.5,100.69,79.69
2018,1,18,10,30,23.0,170.0,3.4,15.2,180.0,157.48,126.84
2018,1,18,10,45,32.5,180.0,3.45,15.25,195.5,181.38,146.48
2018,1,18,11,0,42.0,190.0,3.5,15.3,211.0,199.99,161.8
2018,1,18,11,15,37.0,165.5,3.5,15.35,184.5,175.49,141.66
2018,1,18,11,30,32.0,141.0,3.5,15.4,158.0,150.36,120.96
2018,1,18,11,45,16.0,125.0,3.55,15.45,133.5,117.94,93.73
2018,1,18,12,0,0.0,109.0,3.6,15.5,109.0,91.8,71.49
2018,1,18,12,15,3.0,118.0,3.6,15.5,119.5,102.49,80.52
2018,1,18,12,30,6.0,127.0,3.6,15.5,130.0,113.61,89.86
2018,1,18,12,45,3.0,125.5,3.6,15.5,127.0,110.05,86.8
2018,1,18,13,0,0.0,124.0,3.6,15.5,124.0,106.36,83.66
2018,1,18,13,15,0.0,116.0,3.65,15.45,116.0,99.12,77.73
2018,1,18,13,30,0.0,108.0,3.7,15.4,108.0,91.87,71.79
2018,1,18,13,45,0.5,93.5,3.75,15.35,93.5,78.99,61.13
2018,1,18,14,0,1.0,79.0,3.8,15.3,79.0,66.51,50.78
2018,1,18,14,15,18.5,109.5,3.9,15.15,117.0,122.44,98.72
2018,1,18,14,30,36.0,140.0,4.0,15.0,155.0,177.33,145.34
2018,1,18,14,45,24.0,120.0,4.1,14.85,129.5,144.06,117.38
2018,1,18,15,0,12.0,100.0,4.2,14.7,104.0,100.21,80.26
2018,1,18,15,15,15.0,92.0,4.2,14.7,96.5,96.11,77.06
2018,1,18,15,30,18.0,84.0,4.2,14.7,89.0,101.9,82.11
2018,1,18,15,45,15.0,70.5,4.05,14.35,74.5,76.29,60.22
2018,1,18,16,0,12.0,57.0,3.9,14.0,60.0,60.47,46.46
2018,1,18,16,15,7.5,41.5,3.9,13.85,43.0,40.89,29.3
2018,1,18,16,30,3.0,26.0,3.9,13.7,26.0,23.81,14.29
2018,1,18,16,45,4.5,15.0,3.9,13.55,15.0,16.04,6.76
2018,1,18,17,0,6.0,4.0,3.9,13.4,4.0,8.3,0.0
2018,1,18,17,15,3.0,2.0,4.0,13.3,2.0,3.73,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,3.0,10.85,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,3.0,11.2,9.0,7.68,0.0
2018,1,19,7,45,79.0,24.5,3.0,11.5,32.5,19.17,2.56
2018,1,19,8,0,147.0,40.0,3.0,11.8,56.0,30.92,20.49
2018,1,19,8,15,335.0,46.5,3.05,11.95,105.0,37.63,27.51
2018,1,19,8,30,523.0,53.0,3.1,12.1,154.0,61.21,35.49
2018,1,19,8,45,563.0,61.0,3.15,12.25,193.0,108.12,63.43
2018,1,19,9,0,603.0,69.0,3.2,12.4,232.0,159.9,103.95
2018,1,19,9,15,588.0,79.0,3.15,12.45,258.5,206.0,146.39
2018,1,19,9,30,573.0,89.0,3.1,12.5,285.0,249.95,188.2
2018,1,19,9,45,535.5,106.5,3.1,12.55,304.5,290.8,227.55
2018,1,19,10,0,498.0,124.0,3.1,12.6,324.0,322.62,258.19
2018,1,19,10,15,631.5,108.0,3.05,12.65,381.5,404.45,326.68
2018,1,19,10,30,765.0,92.0,3.0,12.7,439.0,493.69,400.48
2018,1,19,10,45,805.0,88.5,3.0,12.75,470.0,554.21,450.79
2018,1,19,11,0,845.0,85.0,3.0,12.8,501.0,616.98,501.8
2018,1,19,11,15,852.5,86.0,3.05,12.8,517.5,664.72,540.3
2018,1,19,11,30,860.0,87.0,3.1,12.8,534.0,710.69,576.73
2018,1,19,11,45,863.5,87.5,3.15,12.85,543.0,751.16,606.95
2018,1,19,12,0,867.0,88.0,3.2,12.9,552.0,789.09,634.7
2018,1,19,12,15,869.5,87.5,3.3,12.9,554.0,822.33,659.33
2018,1,19,12,30,872.0,87.0,3.4,12.9,556.0,852.61,681.84
2018,1,19,12,45,780.0,104.5,3.5,12.9,520.5,819.11,657.75
2018,1,19,13,0,688.0,122.0,3.6,12.9,485.0,784.31,633.04
2018,1,19,13,15,402.5,129.0,3.75,12.85,340.0,539.31,445.68
2018,1,19,13,30,117.0,136.0,3.9,12.8,195.0,254.2,211.45
2018,1,19,13,45,366.5,129.5,4.05,12.75,303.5,523.0,436.66
2018,1,19,14,0,616.0,123.0,4.2,12.7,412.0,764.81,626.07
2018,1,19,14,15,712.0,99.5,4.3,12.65,414.5,830.71,675.86
2018,1,19,14,30,808.0,76.0,4.4,12.6,417.0,885.64,718.33
2018,1,19,14,45,744.0,80.0,4.5,12.5,374.5,828.01,676.93
2018,1,19,15,0,680.0,84.0,4.6,12.4,332.0,775.9,639.51
2018,1,19,15,15,640.5,79.5,4.6,12.4,293.0,726.61,602.46
2018,1,19,15,30,601.0,75.0,4.6,12.4,254.0,675.73,563.14
2018,1,19,15,45,541.5,69.0,4.6,12.1,212.0,604.36,506.82
2018,1,19,16,0,482.0,63.0,4.6,11.8,170.0,533.26,448.67
2018,1,19,16,15,435.0,53.5,4.6,11.55,134.0,469.45,393.94
2018,1,19,16,30,388.0,44.0,4.6,11.3,98.0,406.76,337.03
2018,1,19,16,45,285.5,33.0,4.6,11.05,65.0,303.22,234.46
2018,1,19,17,0,183.0,22.0,4.6,10.8,32.0,188.4,0.0
2018,1,19,17,15,91.5,11.0,4.6,10.7,16.0,71.09,0.0
2018,1,19,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.95,8.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,20,7,15,62.5,6.5,4.85,9.15,8.0,0.0,0.0
2018,1,20,7,30,125.0,13.0,4.9,9.6,16.0,11.1,0.0
2018,1,20,7,45,274.0,23.5,4.9,10.0,48.0,19.65,3.72
2018,1,20,8,0,423.0,34.0,4.9,10.4,80.0,28.26,18.42
2018,1,20,8,15,511.0,40.5,4.95,10.65,121.5,33.16,23.73
2018,1,20,8,30,599.0,47.0,5.0,10.9,163.0,58.06,31.7
2018,1,20,8,45,523.0,64.0,5.0,11.15,183.0,106.13,63.84
2018,1,20,9,0,447.0,81.0,5.0,11.4,203.0,142.07,96.38
2018,1,20,9,15,606.0,72.0,5.0,11.55,264.5,203.04,144.12
2018,1,20,9,30,765.0,63.0,5.0,11.7,326.0,280.43,209.02
2018,1,20,9,45,782.5,67.0,5.0,11.9,360.5,338.01,262.88
2018,1,20,10,0,800.0,71.0,5.0,12.1,395.0,396.52,316.7
2018,1,20,10,15,832.5,70.0,5.0,12.2,429.0,457.34,371.19
2018,1,20,10,30,865.0,69.0,5.0,12.3,463.0,517.75,424.15
2018,1,20,10,45,875.0,70.5,5.0,12.4,486.5,571.06,470.15
2018,1,20,11,0,885.0,72.0,5.0,12.5,510.0,623.23,514.04
2018,1,20,11,15,880.0,75.5,5.05,12.55,523.5,666.46,550.04
2018,1,20,11,30,875.0,79.0,5.1,12.6,537.0,706.82,582.97
2018,1,20,11,45,888.5,77.5,5.15,12.7,549.5,752.15,617.35
2018,1,20,12,0,902.0,76.0,5.2,12.8,562.0,795.59,650.05
2018,1,20,12,15,826.0,96.5,5.25,12.8,542.5,797.97,651.75
2018,1,20,12,30,750.0,117.0,5.3,12.8,523.0,790.14,646.03
2018,1,20,12,45,713.5,125.5,5.3,12.85,508.0,791.82,647.4
2018,1,20,13,0,677.0,134.0,5.3,12.9,493.0,788.77,645.26
2018,1,20,13,15,775.5,106.0,5.3,12.95,507.5,860.94,700.33
2018,1,20,13,30,874.0,78.0,5.3,13.0,522.0,926.04,749.13
2018,1,20,13,45,864.5,77.0,5.3,13.0,501.0,927.72,750.84
2018,1,20,14,0,855.0,76.0,5.3,13.0,480.0,925.63,750.29
2018,1,20,14,15,842.0,74.0,5.3,13.0,452.5,915.26,743.69
2018,1,20,14,30,829.0,72.0,5.3,13.0,425.0,901.3,734.49
2018,1,20,14,45,802.5,70.0,5.3,12.95,389.5,871.27,713.26
2018,1,20,15,0,776.0,68.0,5.3,12.9,354.0,838.2,689.48
2018,1,20,15,15,720.5,67.5,5.3,12.9,310.5,777.75,643.95
2018,1,20,15,30,665.0,67.0,5.3,12.9,267.0,723.35,602.1
2018,1,20,15,45,605.0,63.0,5.05,12.5,224.5,653.07,546.21
2018,1,20,16,0,545.0,59.0,4.8,12.1,182.0,582.91,488.61
2018,1,20,16,15,502.0,50.0,4.65,11.75,144.0,521.31,435.82
2018,1,20,16,30,459.0,41.0,4.5,11.4,106.0,460.6,380.59
2018,1,20,16,45,335.5,31.5,4.35,11.05,70.0,340.56,266.51
2018,1,20,17,0,212.0,22.0,4.2,10.7,34.0,208.86,3.03
2018,1,20,17,15,106.0,11.0,4.15,10.65,17.0,81.03,0.0
2018,1,20,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,21,7,15,57.5,6.5,1.5,10.45,8.0,0.0,0.0
2018,1,21,7,30,115.0,13.0,1.4,10.7,16.0,11.1,0.0
2018,1,21,7,45,258.0,24.0,1.25,10.9,48.0,20.03,4.76
2018,1,21,8,0,401.0,35.0,1.1,11.1,80.0,29.03,19.17
2018,1,21,8,15,486.5,42.5,1.05,11.35,121.0,34.71,25.12
2018,1,21,8,30,572.0,50.0,1.0,11.6,162.0,58.94,33.3
2018,1,21,8,45,615.5,56.0,1.0,11.8,202.5,107.49,60.93
2018,1,21,9,0,659.0,62.0,1.0,12.0,243.0,161.25,102.27
2018,1,21,9,15,704.5,64.0,1.15,12.2,284.0,218.61,151.4
2018,1,21,9,30,750.0,66.0,1.3,12.4,325.0,278.52,204.69
2018,1,21,9,45,745.5,73.5,1.4,12.65,354.0,331.26,253.58
2018,1,21,10,0,741.0,81.0,1.5,12.9,383.0,382.51,300.09
2018,1,21,10,15,638.0,110.0,1.65,13.0,383.5,408.55,326.21
2018,1,21,10,30,535.0,139.0,1.8,13.1,384.0,417.46,336.86
2018,1,21,10,45,603.0,129.5,1.9,13.25,419.0,483.48,391.05
2018,1,21,11,0,671.0,120.0,2.0,13.4,454.0,549.25,443.96
2018,1,21,11,15,619.0,139.0,2.1,13.4,455.0,569.72,460.54
2018,1,21,11,30,567.0,158.0,2.2,13.4,456.0,577.51,467.27
2018,1,21,11,45,491.0,180.5,2.25,13.45,442.0,572.34,462.91
2018,1,21,12,0,415.0,203.0,2.3,13.5,428.0,559.82,452.58
2018,1,21,12,15,412.5,205.0,2.3,13.5,429.0,578.78,467.52
2018,1,21,12,30,410.0,207.0,2.3,13.5,430.0,596.02,480.84
2018,1,21,12,45,341.5,218.0,2.3,13.5,402.5,547.04,442.79
2018,1,21,13,0,273.0,229.0,2.3,13.5,375.0,511.22,414.33
2018,1,21,13,15,240.5,228.0,2.3,13.5,354.0,490.23,398.04
2018,1,21,13,30,208.0,227.0,2.3,13.5,333.0,447.69,365.06
2018,1,21,13,45,219.5,215.5,2.3,13.55,323.5,450.71,368.67
2018,1,21,14,0,231.0,204.0,2.3,13.6,314.0,452.94,371.44
2018,1,21,14,15,204.0,192.5,2.2,13.55,285.5,417.96,343.79
2018,1,21,14,30,177.0,181.0,2.1,13.5,257.0,382.1,315.35
2018,1,21,14,45,136.5,167.0,2.0,13.5,223.0,329.6,272.75
2018,1,21,15,0,96.0,153.0,1.9,13.5,189.0,258.54,214.52
2018,1,21,15,15,83.5,133.5,1.9,13.5,162.5,224.64,186.9
2018,1,21,15,30,71.0,114.0,1.9,13.5,136.0,190.52,158.48
2018,1,21,15,45,106.5,101.5,1.75,13.2,128.5,225.85,188.98
2018,1,21,16,0,142.0,89.0,1.6,12.9,121.0,242.46,203.04
2018,1,21,16,15,74.0,68.0,1.65,12.85,84.5,156.57,128.68
2018,1,21,16,30,6.0,47.0,1.7,12.8,48.0,51.4,37.64
2018,1,21,16,45,17.0,32.5,1.8,12.7,34.0,51.77,36.17
2018,1,21,17,0,28.0,18.0,1.9,12.6,20.0,47.37,4.52
2018,1,21,17,15,14.0,9.0,2.0,12.6,10.0,17.16,0.0
2018,1,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
