Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,49.0,8.5,1.65,13.2,11.0,7.26,0.0
2018,2,1,7,30,98.0,17.0,1.7,13.5,22.0,13.23,0.0
2018,2,1,7,45,167.5,32.0,1.8,13.8,51.0,24.66,14.0
2018,2,1,8,0,237.0,47.0,1.9,14.1,80.0,35.86,25.5
2018,2,1,8,15,286.5,60.0,1.9,14.35,114.5,45.25,34.34
2018,2,1,8,30,336.0,73.0,1.9,14.6,149.0,63.35,43.01
2018,2,1,8,45,350.5,88.0,1.9,14.85,182.0,102.06,67.1
2018,2,1,9,0,365.0,103.0,1.9,15.1,215.0,142.86,98.98
2018,2,1,9,15,438.5,107.0,1.9,15.45,260.0,189.31,135.98
2018,2,1,9,30,512.0,111.0,1.9,15.8,305.0,244.3,181.8
2018,2,1,9,45,529.5,119.5,1.85,16.1,337.5,292.61,224.29
2018,2,1,10,0,547.0,128.0,1.8,16.4,370.0,342.43,267.25
2018,2,1,10,15,564.5,134.0,1.85,16.75,399.0,395.94,312.14
2018,2,1,10,30,582.0,140.0,1.9,17.1,428.0,446.13,353.36
2018,2,1,10,45,629.0,133.5,1.95,17.4,458.5,501.82,398.05
2018,2,1,11,0,676.0,127.0,2.0,17.7,489.0,560.25,443.89
2018,2,1,11,15,675.0,132.5,2.05,17.9,504.0,601.61,475.75
2018,2,1,11,30,674.0,138.0,2.1,18.1,519.0,641.03,505.58
2018,2,1,11,45,698.5,133.5,2.2,18.35,534.0,686.94,540.24
2018,2,1,12,0,723.0,129.0,2.3,18.6,549.0,732.17,573.55
2018,2,1,12,15,776.5,112.5,2.4,18.7,565.5,782.47,609.49
2018,2,1,12,30,830.0,96.0,2.5,18.8,582.0,836.83,647.98
2018,2,1,12,45,807.5,102.0,2.55,18.9,571.0,849.73,656.82
2018,2,1,13,0,785.0,108.0,2.6,19.0,560.0,858.29,663.13
2018,2,1,13,15,816.0,95.5,2.65,19.05,556.0,890.59,686.32
2018,2,1,13,30,847.0,83.0,2.7,19.1,552.0,919.63,707.08
2018,2,1,13,45,832.0,83.0,2.75,19.15,529.5,917.73,706.59
2018,2,1,14,0,817.0,83.0,2.8,19.2,507.0,912.04,703.88
2018,2,1,14,15,805.5,80.0,2.8,19.15,479.5,902.16,698.29
2018,2,1,14,30,794.0,77.0,2.8,19.1,452.0,888.74,690.32
2018,2,1,14,45,733.0,84.0,2.8,19.0,411.0,837.4,655.63
2018,2,1,15,0,672.0,91.0,2.8,18.9,370.0,790.57,623.91
2018,2,1,15,15,613.0,90.5,2.8,18.9,326.0,727.88,579.63
2018,2,1,15,30,554.0,90.0,2.8,18.9,282.0,663.89,533.37
2018,2,1,15,45,617.5,71.0,2.6,18.25,259.0,686.14,551.17
2018,2,1,16,0,681.0,52.0,2.4,17.6,236.0,695.27,557.53
2018,2,1,16,15,621.0,47.5,2.45,17.15,192.0,620.13,500.35
2018,2,1,16,30,561.0,43.0,2.5,16.7,148.0,553.71,447.34
2018,2,1,16,45,464.5,37.0,2.5,16.3,107.5,452.67,363.51
2018,2,1,17,0,368.0,31.0,2.5,15.9,67.0,357.11,269.95
2018,2,1,17,15,228.0,20.0,2.5,15.75,38.5,211.26,0.0
2018,2,1,17,30,88.0,9.0,2.5,15.6,10.0,65.15,0.0
2018,2,1,17,45,44.0,4.5,2.5,15.45,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,7,15,71.0,9.5,1.5,13.85,13.0,8.11,0.0
2018,2,2,7,30,142.0,19.0,1.6,14.2,26.0,14.83,0.0
2018,2,2,7,45,229.0,31.5,1.7,14.55,57.0,24.44,14.05
2018,2,2,8,0,316.0,44.0,1.8,14.9,88.0,33.93,23.8
2018,2,2,8,15,402.5,53.5,1.9,15.15,131.0,42.77,32.09
2018,2,2,8,30,489.0,63.0,2.0,15.4,174.0,61.6,39.1
2018,2,2,8,45,453.5,80.0,2.1,15.7,200.0,105.02,65.29
2018,2,2,9,0,418.0,97.0,2.2,16.0,226.0,146.02,98.95
2018,2,2,9,15,472.0,103.0,2.3,16.25,268.0,193.06,137.43
2018,2,2,9,30,526.0,109.0,2.4,16.5,310.0,246.34,182.82
2018,2,2,9,45,531.5,120.5,2.5,16.8,340.5,294.09,225.41
2018,2,2,10,0,537.0,132.0,2.6,17.1,371.0,342.06,267.41
2018,2,2,10,15,489.5,155.0,2.7,17.3,384.5,376.55,298.14
2018,2,2,10,30,442.0,178.0,2.8,17.5,398.0,405.31,322.92
2018,2,2,10,45,459.0,184.0,2.85,17.7,422.5,448.99,358.46
2018,2,2,11,0,476.0,190.0,2.9,17.9,447.0,493.42,393.81
2018,2,2,11,15,542.0,175.0,2.95,18.05,476.5,550.03,438.71
2018,2,2,11,30,608.0,160.0,3.0,18.2,506.0,616.82,490.45
2018,2,2,11,45,555.0,181.5,3.05,18.4,501.5,622.58,494.12
2018,2,2,12,0,502.0,203.0,3.1,18.6,497.0,629.33,498.39
2018,2,2,12,15,495.5,206.0,3.1,18.7,497.0,649.61,513.58
2018,2,2,12,30,489.0,209.0,3.1,18.8,497.0,667.63,526.9
2018,2,2,12,45,579.0,177.0,3.1,18.95,515.0,729.88,574.86
2018,2,2,13,0,669.0,145.0,3.1,19.1,533.0,802.53,627.42
2018,2,2,13,15,737.5,120.5,3.1,19.1,539.0,854.3,664.18
2018,2,2,13,30,806.0,96.0,3.1,19.1,545.0,898.36,695.41
2018,2,2,13,45,825.0,89.0,3.05,19.1,534.0,919.82,710.47
2018,2,2,14,0,844.0,82.0,3.0,19.1,523.0,937.82,723.41
2018,2,2,14,15,849.5,76.5,2.95,19.0,500.5,941.11,726.55
2018,2,2,14,30,855.0,71.0,2.9,18.9,478.0,929.93,719.9
2018,2,2,14,45,827.5,70.0,2.85,18.8,441.0,910.84,707.88
2018,2,2,15,0,800.0,69.0,2.8,18.7,404.0,877.92,686.1
2018,2,2,15,15,698.0,77.0,2.8,18.7,349.0,790.19,624.76
2018,2,2,15,30,596.0,85.0,2.8,18.7,294.0,697.16,558.07
2018,2,2,15,45,594.0,73.5,2.6,18.15,259.0,669.27,538.52
2018,2,2,16,0,592.0,62.0,2.4,17.6,224.0,638.73,515.5
2018,2,2,16,15,539.5,55.5,2.35,17.3,183.0,570.11,462.3
2018,2,2,16,30,487.0,49.0,2.3,17.0,142.0,502.64,407.72
2018,2,2,16,45,355.0,42.5,2.3,16.65,100.0,374.91,303.09
2018,2,2,17,0,223.0,36.0,2.3,16.3,58.0,256.86,196.23
2018,2,2,17,15,131.5,22.0,2.3,16.2,33.0,149.26,0.0
2018,2,2,17,30,40.0,8.0,2.3,16.1,8.0,32.99,0.0
2018,2,2,17,45,20.0,4.0,2.3,15.95,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,3,7,15,132.5,10.5,2.95,13.3,17.5,8.96,0.0
2018,2,3,7,30,265.0,21.0,3.0,13.7,35.0,17.72,0.0
2018,2,3,7,45,397.0,29.5,3.05,14.1,74.5,24.48,14.33
2018,2,3,8,0,529.0,38.0,3.1,14.5,114.0,31.3,21.6
2018,2,3,8,15,601.0,43.5,3.0,14.8,159.5,38.53,28.43
2018,2,3,8,30,673.0,49.0,2.9,15.1,205.0,57.99,33.36
2018,2,3,8,45,717.5,53.0,2.8,15.4,250.0,111.28,60.17
2018,2,3,9,0,762.0,57.0,2.7,15.7,295.0,169.96,103.81
2018,2,3,9,15,793.0,60.0,2.65,16.15,337.5,229.9,155.16
2018,2,3,9,30,824.0,63.0,2.6,16.6,380.0,292.91,211.25
2018,2,3,9,45,845.0,64.5,2.6,17.0,417.5,353.86,266.09
2018,2,3,10,0,866.0,66.0,2.6,17.4,455.0,415.86,320.67
2018,2,3,10,15,880.5,68.0,2.55,17.8,487.0,475.69,371.92
2018,2,3,10,30,895.0,70.0,2.5,18.2,519.0,535.38,421.24
2018,2,3,10,45,904.5,71.0,2.5,18.6,544.0,590.79,465.79
2018,2,3,11,0,914.0,72.0,2.5,19.0,569.0,644.93,507.93
2018,2,3,11,15,920.0,73.5,2.45,19.35,587.0,695.8,546.18
2018,2,3,11,30,926.0,75.0,2.4,19.7,605.0,744.62,581.0
2018,2,3,11,45,929.0,75.0,2.35,20.1,615.0,787.22,609.25
2018,2,3,12,0,932.0,75.0,2.3,20.5,625.0,827.03,635.19
2018,2,3,12,15,931.5,75.5,2.2,20.75,626.5,861.61,657.15
2018,2,3,12,30,931.0,76.0,2.1,21.0,628.0,892.85,676.6
2018,2,3,12,45,928.0,76.0,2.05,21.25,622.0,917.86,692.19
2018,2,3,13,0,925.0,76.0,2.0,21.5,616.0,939.18,705.34
2018,2,3,13,15,920.0,75.5,1.95,21.6,602.5,954.3,714.83
2018,2,3,13,30,915.0,75.0,1.9,21.7,589.0,965.57,721.92
2018,2,3,13,45,906.5,74.5,1.85,21.8,568.0,969.64,724.42
2018,2,3,14,0,898.0,74.0,1.8,21.9,547.0,969.84,724.57
2018,2,3,14,15,886.0,72.0,1.85,21.8,518.5,960.87,720.68
2018,2,3,14,30,874.0,70.0,1.9,21.7,490.0,948.14,714.46
2018,2,3,14,45,856.5,68.0,1.95,21.65,455.5,926.57,702.16
2018,2,3,15,0,839.0,66.0,2.0,21.6,421.0,912.11,694.65
2018,2,3,15,15,814.0,63.5,2.0,21.6,381.0,876.15,671.47
2018,2,3,15,30,789.0,61.0,2.0,21.6,341.0,837.51,646.1
2018,2,3,15,45,753.0,58.0,1.85,20.75,297.5,785.93,611.47
2018,2,3,16,0,717.0,55.0,1.7,19.9,254.0,732.81,574.41
2018,2,3,16,15,662.5,50.0,1.75,19.5,208.5,660.33,521.92
2018,2,3,16,30,608.0,45.0,1.8,19.1,163.0,588.26,466.73
2018,2,3,16,45,518.5,38.0,1.8,18.65,119.5,497.08,393.14
2018,2,3,17,0,429.0,31.0,1.8,18.2,76.0,403.28,306.76
2018,2,3,17,15,267.5,21.0,1.8,18.1,44.0,244.5,42.75
2018,2,3,17,30,106.0,11.0,1.8,18.0,12.0,78.84,0.0
2018,2,3,17,45,53.0,5.5,1.75,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,7,15,40.5,10.5,1.75,14.0,12.5,8.96,0.0
2018,2,4,7,30,81.0,21.0,1.8,14.3,25.0,16.54,0.0
2018,2,4,7,45,122.5,37.0,1.85,14.65,51.0,28.65,17.95
2018,2,4,8,0,164.0,53.0,1.9,15.0,77.0,40.54,29.63
2018,2,4,8,15,198.0,69.5,1.95,15.25,108.5,52.48,40.66
2018,2,4,8,30,232.0,86.0,2.0,15.5,140.0,70.38,50.58
2018,2,4,8,45,282.0,97.0,2.0,15.7,176.5,102.13,69.72
2018,2,4,9,0,332.0,108.0,2.0,15.9,213.0,141.23,98.78
2018,2,4,9,15,283.5,131.5,2.05,16.25,229.5,172.96,128.2
2018,2,4,9,30,235.0,155.0,2.1,16.6,246.0,200.42,154.13
2018,2,4,9,45,162.5,168.0,2.15,16.9,234.0,201.32,158.11
2018,2,4,10,0,90.0,181.0,2.2,17.2,222.0,191.47,151.98
2018,2,4,10,15,147.5,198.0,2.25,17.55,270.5,246.17,196.08
2018,2,4,10,30,205.0,215.0,2.3,17.9,319.0,302.56,241.24
2018,2,4,10,45,242.5,222.5,2.35,18.25,351.0,354.02,282.07
2018,2,4,11,0,280.0,230.0,2.4,18.6,383.0,401.18,319.18
2018,2,4,11,15,423.0,203.5,2.4,18.9,443.5,499.61,396.37
2018,2,4,11,30,566.0,177.0,2.4,19.2,504.0,598.51,472.26
2018,2,4,11,45,547.0,187.5,2.45,19.45,507.5,623.44,490.11
2018,2,4,12,0,528.0,198.0,2.5,19.7,511.0,645.26,505.86
2018,2,4,12,15,517.5,201.5,2.5,19.8,509.5,663.68,519.28
2018,2,4,12,30,507.0,205.0,2.5,19.9,508.0,679.5,530.72
2018,2,4,12,45,641.0,159.5,2.5,20.05,539.0,775.17,601.89
2018,2,4,13,0,775.0,114.0,2.5,20.2,570.0,858.87,659.83
2018,2,4,13,15,805.5,101.5,2.5,20.15,566.0,891.14,681.99
2018,2,4,13,30,836.0,89.0,2.5,20.1,562.0,920.22,702.45
2018,2,4,13,45,851.0,83.5,2.5,20.05,550.0,939.97,716.61
2018,2,4,14,0,866.0,78.0,2.5,20.0,538.0,945.51,721.32
2018,2,4,14,15,864.5,77.0,2.5,19.85,516.0,947.98,724.51
2018,2,4,14,30,863.0,76.0,2.5,19.7,494.0,957.62,732.79
2018,2,4,14,45,847.5,73.0,2.5,19.6,459.5,936.63,719.96
2018,2,4,15,0,832.0,70.0,2.5,19.5,425.0,912.19,704.95
2018,2,4,15,15,807.0,67.0,2.5,19.5,385.0,875.6,680.96
2018,2,4,15,30,782.0,64.0,2.5,19.5,345.0,836.32,654.63
2018,2,4,15,45,749.0,60.5,2.35,18.9,302.0,786.79,620.48
2018,2,4,16,0,716.0,57.0,2.2,18.3,259.0,735.58,583.86
2018,2,4,16,15,665.0,52.0,2.2,17.9,213.5,665.9,532.29
2018,2,4,16,30,614.0,47.0,2.2,17.5,168.0,596.3,478.02
2018,2,4,16,45,526.0,40.0,2.2,17.15,124.0,506.24,404.48
2018,2,4,17,0,438.0,33.0,2.2,16.8,80.0,412.62,318.96
2018,2,4,17,15,274.0,22.0,2.15,16.65,46.5,252.34,80.42
2018,2,4,17,30,110.0,11.0,2.1,16.5,13.0,81.59,0.0
2018,2,4,17,45,55.0,5.5,2.1,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,7,15,129.5,11.5,0.9,14.9,19.0,9.82,0.0
2018,2,5,7,30,259.0,23.0,0.9,15.1,38.0,19.39,0.0
2018,2,5,7,45,368.5,32.0,0.9,15.3,75.5,26.45,16.31
2018,2,5,8,0,478.0,41.0,0.9,15.5,113.0,33.5,23.56
2018,2,5,8,15,565.5,46.5,1.0,15.75,160.0,37.54,27.53
2018,2,5,8,30,653.0,52.0,1.1,16.0,207.0,59.69,35.17
2018,2,5,8,45,698.0,56.5,1.25,16.2,252.5,112.34,61.58
2018,2,5,9,0,743.0,61.0,1.4,16.4,298.0,170.5,104.5
2018,2,5,9,15,776.0,63.0,1.5,16.65,340.5,228.99,154.16
2018,2,5,9,30,809.0,65.0,1.6,16.9,383.0,290.8,208.81
2018,2,5,9,45,832.5,66.5,1.7,17.15,421.0,351.91,263.32
2018,2,5,10,0,856.0,68.0,1.8,17.4,459.0,414.44,317.99
2018,2,5,10,15,870.5,70.0,1.9,17.7,491.0,473.92,368.9
2018,2,5,10,30,885.0,72.0,2.0,18.0,523.0,533.27,418.12
2018,2,5,10,45,895.5,73.0,2.05,18.25,548.5,588.93,462.96
2018,2,5,11,0,906.0,74.0,2.1,18.5,574.0,643.45,505.58
2018,2,5,11,15,913.0,74.5,2.15,18.7,592.0,693.71,544.02
2018,2,5,11,30,920.0,75.0,2.2,18.9,610.0,741.99,579.26
2018,2,5,11,45,833.0,102.5,2.2,19.15,593.0,753.66,586.21
2018,2,5,12,0,746.0,130.0,2.2,19.4,576.0,753.87,585.41
2018,2,5,12,15,699.0,145.5,2.25,19.55,564.5,762.33,591.29
2018,2,5,12,30,652.0,161.0,2.3,19.7,553.0,764.85,593.0
2018,2,5,12,45,767.5,124.0,2.35,19.85,581.5,848.2,651.72
2018,2,5,13,0,883.0,87.0,2.4,20.0,610.0,916.71,698.5
2018,2,5,13,15,830.0,97.5,2.5,19.95,580.5,910.2,694.87
2018,2,5,13,30,777.0,108.0,2.6,19.9,551.0,888.4,681.5
2018,2,5,13,45,729.0,116.5,2.7,19.85,520.5,870.95,671.26
2018,2,5,14,0,681.0,125.0,2.8,19.8,490.0,843.63,654.0
2018,2,5,14,15,685.0,116.5,2.8,19.6,467.5,842.29,654.82
2018,2,5,14,30,689.0,108.0,2.8,19.4,445.0,837.62,653.19
2018,2,5,14,45,670.5,104.5,2.85,19.2,413.5,814.36,638.71
2018,2,5,15,0,652.0,101.0,2.9,19.0,382.0,788.3,622.18
2018,2,5,15,15,646.0,92.0,2.9,19.0,348.5,764.46,606.27
2018,2,5,15,30,640.0,83.0,2.9,19.0,315.0,737.82,587.95
2018,2,5,15,45,677.5,68.5,2.8,18.15,287.0,740.26,591.93
2018,2,5,16,0,715.0,54.0,2.7,17.3,259.0,731.92,586.95
2018,2,5,16,15,662.0,49.5,2.6,16.85,213.5,661.33,533.35
2018,2,5,16,30,609.0,45.0,2.5,16.4,168.0,591.12,477.83
2018,2,5,16,45,522.5,38.5,2.45,15.95,124.5,501.96,404.57
2018,2,5,17,0,436.0,32.0,2.4,15.5,81.0,410.58,321.73
2018,2,5,17,15,285.0,22.5,2.35,15.4,48.5,263.03,113.01
2018,2,5,17,30,134.0,13.0,2.3,15.3,16.0,99.2,0.0
2018,2,5,17,45,67.0,6.5,2.25,15.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,6,7,15,53.5,10.5,2.45,14.0,14.0,8.96,0.0
2018,2,6,7,30,107.0,21.0,2.5,14.4,28.0,16.28,0.0
2018,2,6,7,45,221.5,34.5,2.55,14.8,64.0,26.63,16.63
2018,2,6,8,0,336.0,48.0,2.6,15.2,100.0,36.91,26.55
2018,2,6,8,15,447.5,55.5,2.65,15.45,149.0,44.25,33.47
2018,2,6,8,30,559.0,63.0,2.7,15.7,198.0,62.57,39.09
2018,2,6,8,45,685.0,58.0,2.8,15.95,256.5,112.41,62.3
2018,2,6,9,0,811.0,53.0,2.9,16.2,315.0,173.81,104.63
2018,2,6,9,15,846.5,54.5,2.9,16.45,360.5,238.58,160.02
2018,2,6,9,30,882.0,56.0,2.9,16.7,406.0,304.26,218.65
2018,2,6,9,45,902.0,58.0,2.95,16.9,445.5,368.28,276.65
2018,2,6,10,0,922.0,60.0,3.0,17.1,485.0,433.27,334.34
2018,2,6,10,15,935.0,61.5,3.0,17.35,517.5,495.25,387.98
2018,2,6,10,30,948.0,63.0,3.0,17.6,550.0,556.79,439.49
2018,2,6,10,45,957.0,64.0,3.0,17.85,576.0,614.83,486.65
2018,2,6,11,0,966.0,65.0,3.0,18.1,602.0,671.44,531.2
2018,2,6,11,15,972.0,65.5,3.0,18.25,620.5,723.81,571.54
2018,2,6,11,30,978.0,66.0,3.0,18.4,639.0,773.94,607.74
2018,2,6,11,45,978.5,67.0,3.0,18.6,648.5,818.03,638.08
2018,2,6,12,0,979.0,68.0,3.0,18.8,658.0,859.0,665.96
2018,2,6,12,15,978.0,68.5,3.0,18.95,659.5,894.88,690.23
2018,2,6,12,30,977.0,69.0,3.0,19.1,661.0,927.22,711.98
2018,2,6,12,45,973.5,70.0,2.95,19.2,655.5,954.31,729.85
2018,2,6,13,0,970.0,71.0,2.9,19.3,650.0,977.53,745.12
2018,2,6,13,15,965.5,70.5,2.9,19.4,636.0,994.04,756.35
2018,2,6,13,30,961.0,70.0,2.9,19.5,622.0,1006.5,765.04
2018,2,6,13,45,952.0,69.5,2.9,19.55,600.0,1010.6,768.43
2018,2,6,14,0,943.0,69.0,2.9,19.6,578.0,1010.61,769.3
2018,2,6,14,15,856.0,84.5,2.85,19.5,528.5,962.85,737.76
2018,2,6,14,30,769.0,100.0,2.8,19.4,479.0,905.82,699.9
2018,2,6,14,45,729.5,99.5,2.75,19.35,439.0,865.81,673.45
2018,2,6,15,0,690.0,99.0,2.7,19.3,399.0,823.03,644.55
2018,2,6,15,15,659.0,94.5,2.7,19.3,359.5,780.85,615.87
2018,2,6,15,30,628.0,90.0,2.7,19.3,320.0,736.62,585.08
2018,2,6,15,45,591.0,83.0,2.45,18.6,278.5,682.19,546.05
2018,2,6,16,0,554.0,76.0,2.2,17.9,237.0,626.84,505.15
2018,2,6,16,15,585.5,61.5,2.15,17.45,205.5,620.15,499.98
2018,2,6,16,30,617.0,47.0,2.1,17.0,174.0,600.87,483.03
2018,2,6,16,45,556.5,40.0,2.05,16.6,132.0,522.25,418.28
2018,2,6,17,0,496.0,33.0,2.0,16.2,90.0,445.22,347.91
2018,2,6,17,15,332.0,23.5,1.95,16.15,54.0,299.44,152.79
2018,2,6,17,30,168.0,14.0,1.9,16.1,18.0,122.59,0.0
2018,2,6,17,45,84.0,7.0,1.85,16.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,2.55,12.75,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,2.5,12.8,2.0,0.0,0.0
2018,2,7,7,15,175.0,13.5,2.6,13.25,23.5,11.52,0.0
2018,2,7,7,30,327.0,24.0,2.7,13.7,45.0,20.24,3.26
2018,2,7,7,45,344.5,36.0,2.75,14.15,75.0,29.75,19.45
2018,2,7,8,0,362.0,48.0,2.8,14.6,105.0,38.83,28.35
2018,2,7,8,15,520.0,49.5,2.75,14.85,161.0,39.58,29.45
2018,2,7,8,30,678.0,51.0,2.7,15.1,217.0,59.23,34.6
2018,2,7,8,45,726.5,54.0,2.6,15.4,263.5,112.62,60.95
2018,2,7,9,0,775.0,57.0,2.5,15.7,310.0,171.9,104.77
2018,2,7,9,15,804.0,59.5,2.4,16.05,352.5,232.06,156.4
2018,2,7,9,30,833.0,62.0,2.3,16.4,395.0,295.04,212.54
2018,2,7,9,45,853.5,64.0,2.2,16.8,433.5,357.91,268.68
2018,2,7,10,0,874.0,66.0,2.1,17.2,472.0,420.47,323.25
2018,2,7,10,15,887.5,67.5,2.0,17.65,504.0,480.14,373.78
2018,2,7,10,30,901.0,69.0,1.9,18.1,536.0,539.52,422.08
2018,2,7,10,45,910.5,70.5,1.8,18.5,561.5,596.08,466.42
2018,2,7,11,0,920.0,72.0,1.7,18.9,587.0,651.39,508.05
2018,2,7,11,15,926.5,72.5,1.6,19.15,605.0,702.11,545.1
2018,2,7,11,30,933.0,73.0,1.5,19.4,623.0,750.76,578.35
2018,2,7,11,45,936.0,73.5,1.4,19.6,633.5,794.47,606.3
2018,2,7,12,0,939.0,74.0,1.3,19.8,644.0,835.38,631.79
2018,2,7,12,15,937.5,75.5,1.25,19.9,646.0,870.76,654.05
2018,2,7,12,30,936.0,77.0,1.2,20.0,648.0,902.75,673.89
2018,2,7,12,45,931.5,78.0,1.15,20.1,642.0,927.98,689.17
2018,2,7,13,0,927.0,79.0,1.1,20.2,636.0,949.45,702.04
2018,2,7,13,15,922.0,78.0,1.05,20.2,622.0,964.19,710.87
2018,2,7,13,30,917.0,77.0,1.0,20.2,608.0,975.02,717.36
2018,2,7,13,45,909.0,76.5,1.0,20.2,587.0,979.71,721.04
2018,2,7,14,0,901.0,76.0,1.0,20.2,566.0,980.48,722.46
2018,2,7,14,15,889.0,74.5,0.95,20.1,537.5,972.21,717.57
2018,2,7,14,30,877.0,73.0,0.9,20.0,509.0,960.18,710.48
2018,2,7,14,45,848.5,73.5,0.85,19.9,471.5,942.05,699.55
2018,2,7,15,0,820.0,74.0,0.8,19.8,434.0,909.78,679.41
2018,2,7,15,15,714.0,83.5,0.8,19.8,376.5,819.17,620.74
2018,2,7,15,30,608.0,93.0,0.8,19.8,319.0,722.69,556.68
2018,2,7,15,45,650.0,77.0,0.75,19.2,291.5,728.8,563.47
2018,2,7,16,0,692.0,61.0,0.7,18.6,264.0,722.63,559.69
2018,2,7,16,15,656.5,54.5,0.7,18.2,221.0,664.71,518.52
2018,2,7,16,30,621.0,48.0,0.7,17.8,178.0,606.22,475.07
2018,2,7,16,45,536.0,41.5,0.75,17.35,133.5,517.79,406.9
2018,2,7,17,0,451.0,35.0,0.8,16.9,89.0,426.15,329.75
2018,2,7,17,15,291.0,24.5,0.8,16.7,53.5,274.06,155.11
2018,2,7,17,30,131.0,14.0,0.8,16.5,18.0,98.36,0.0
2018,2,7,17,45,65.5,7.0,0.8,16.3,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,6,45,11.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,2,8,7,0,22.0,3.0,1.2,13.3,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.0,1.3,13.6,24.0,11.95,0.0
2018,2,8,7,30,316.0,25.0,1.4,13.9,46.0,21.05,5.45
2018,2,8,7,45,338.5,36.5,1.45,14.25,76.0,30.06,19.88
2018,2,8,8,0,361.0,48.0,1.5,14.6,106.0,38.7,28.31
2018,2,8,8,15,498.5,52.5,1.4,14.85,160.5,41.83,31.49
2018,2,8,8,30,636.0,57.0,1.3,15.1,215.0,59.51,35.48
2018,2,8,8,45,700.5,58.5,1.2,15.3,264.0,114.22,63.26
2018,2,8,9,0,765.0,60.0,1.1,15.5,313.0,173.13,105.92
2018,2,8,9,15,797.0,62.5,1.05,15.9,356.5,233.46,156.99
2018,2,8,9,30,829.0,65.0,1.0,16.3,400.0,297.0,212.62
2018,2,8,9,45,853.0,66.0,0.95,16.65,439.0,360.02,267.81
2018,2,8,10,0,877.0,67.0,0.9,17.0,478.0,423.11,321.63
2018,2,8,10,15,891.0,68.5,0.95,17.4,510.5,483.29,371.97
2018,2,8,10,30,905.0,70.0,1.0,17.8,543.0,543.23,420.35
2018,2,8,10,45,915.0,71.5,1.05,18.25,569.0,600.39,464.91
2018,2,8,11,0,925.0,73.0,1.1,18.7,595.0,656.33,507.1
2018,2,8,11,15,931.5,74.0,1.1,19.0,613.5,707.93,544.69
2018,2,8,11,30,938.0,75.0,1.1,19.3,632.0,757.46,578.71
2018,2,8,11,45,942.0,75.5,1.15,19.6,643.0,802.24,608.37
2018,2,8,12,0,946.0,76.0,1.2,19.9,654.0,844.28,635.96
2018,2,8,12,15,947.0,76.0,1.25,20.05,656.5,880.33,659.75
2018,2,8,12,30,948.0,76.0,1.3,20.2,659.0,913.06,681.36
2018,2,8,12,45,947.0,75.0,1.4,20.35,653.0,939.35,699.51
2018,2,8,13,0,946.0,74.0,1.5,20.5,647.0,961.93,715.39
2018,2,8,13,15,941.5,73.5,1.55,20.5,633.5,978.06,726.9
2018,2,8,13,30,937.0,73.0,1.6,20.5,620.0,990.24,736.07
2018,2,8,13,45,929.5,72.0,1.7,20.55,598.5,994.94,741.13
2018,2,8,14,0,922.0,71.0,1.8,20.6,577.0,995.62,743.79
2018,2,8,14,15,911.0,70.0,1.85,20.5,548.5,988.95,741.52
2018,2,8,14,30,900.0,69.0,1.9,20.4,520.0,978.43,736.88
2018,2,8,14,45,884.0,67.0,1.95,20.35,485.0,958.02,725.54
2018,2,8,15,0,868.0,65.0,2.0,20.3,450.0,934.14,711.84
2018,2,8,15,15,845.5,62.5,2.0,20.3,409.5,900.2,690.38
2018,2,8,15,30,823.0,60.0,2.0,20.3,369.0,873.48,673.58
2018,2,8,15,45,790.0,57.0,2.0,19.5,324.5,823.63,641.88
2018,2,8,16,0,757.0,54.0,2.0,18.7,280.0,772.05,607.72
2018,2,8,16,15,708.0,50.0,2.05,18.15,233.0,704.1,559.47
2018,2,8,16,30,659.0,46.0,2.1,17.6,186.0,636.16,508.4
2018,2,8,16,45,579.0,40.0,2.15,17.1,140.5,541.86,433.74
2018,2,8,17,0,499.0,34.0,2.2,16.6,95.0,450.41,355.05
2018,2,8,17,15,338.5,24.5,2.25,16.4,57.5,310.18,193.01
2018,2,8,17,30,178.0,15.0,2.3,16.2,20.0,130.39,0.0
2018,2,8,17,45,89.0,7.5,2.3,16.0,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.8,14.05,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,2,9,7,15,203.0,13.5,0.8,14.4,26.5,11.52,0.0
2018,2,9,7,30,375.0,24.0,0.8,14.7,51.0,20.15,6.37
2018,2,9,7,45,477.5,31.5,0.8,15.0,92.5,28.39,18.54
2018,2,9,8,0,580.0,39.0,0.8,15.3,134.0,34.82,24.92
2018,2,9,8,15,643.0,44.0,0.75,15.55,180.5,38.84,28.82
2018,2,9,8,30,706.0,49.0,0.7,15.8,227.0,58.19,33.19
2018,2,9,8,45,754.0,51.5,0.65,16.05,274.5,113.03,59.86
2018,2,9,9,0,802.0,54.0,0.6,16.3,322.0,173.65,104.11
2018,2,9,9,15,830.5,56.0,0.6,16.65,365.5,237.2,157.66
2018,2,9,9,30,859.0,58.0,0.6,17.0,409.0,300.69,213.1
2018,2,9,9,45,879.0,59.5,0.65,17.35,447.5,363.13,267.87
2018,2,9,10,0,899.0,61.0,0.7,17.7,486.0,426.56,322.1
2018,2,9,10,15,911.5,63.0,0.85,17.95,518.5,487.77,373.77
2018,2,9,10,30,924.0,65.0,1.0,18.2,551.0,548.55,423.54
2018,2,9,10,45,933.0,66.5,1.15,18.5,577.0,606.13,469.4
2018,2,9,11,0,942.0,68.0,1.3,18.8,603.0,662.35,512.99
2018,2,9,11,15,947.0,69.0,1.45,19.0,621.5,713.75,552.23
2018,2,9,11,30,952.0,70.0,1.6,19.2,640.0,762.88,587.74
2018,2,9,11,45,954.0,71.0,1.75,19.4,650.0,807.27,618.71
2018,2,9,12,0,956.0,72.0,1.9,19.6,660.0,848.74,647.55
2018,2,9,12,15,955.5,73.0,2.0,19.65,662.5,885.04,672.68
2018,2,9,12,30,955.0,74.0,2.1,19.7,665.0,917.92,695.52
2018,2,9,12,45,929.0,79.0,2.2,19.8,650.0,929.35,703.83
2018,2,9,13,0,903.0,84.0,2.3,19.9,635.0,935.99,709.25
2018,2,9,13,15,899.0,83.0,2.35,19.85,621.5,951.33,720.68
2018,2,9,13,30,895.0,82.0,2.4,19.8,608.0,962.88,729.63
2018,2,9,13,45,890.5,79.0,2.45,19.8,587.0,967.63,734.06
2018,2,9,14,0,886.0,76.0,2.5,19.8,566.0,968.48,736.09
2018,2,9,14,15,856.0,77.5,2.5,19.7,531.5,946.5,722.57
2018,2,9,14,30,826.0,79.0,2.5,19.6,497.0,931.87,714.33
2018,2,9,14,45,796.0,78.5,2.55,19.45,459.0,900.24,694.85
2018,2,9,15,0,766.0,78.0,2.6,19.3,421.0,865.49,673.07
2018,2,9,15,15,712.5,80.0,2.6,19.3,376.5,814.75,638.75
2018,2,9,15,30,659.0,82.0,2.6,19.3,332.0,757.58,599.18
2018,2,9,15,45,610.0,79.0,2.5,18.65,288.5,696.72,556.68
2018,2,9,16,0,561.0,76.0,2.4,18.0,245.0,635.32,512.33
2018,2,9,16,15,503.0,68.5,2.4,17.45,201.5,560.61,456.22
2018,2,9,16,30,445.0,61.0,2.4,16.9,158.0,487.24,398.61
2018,2,9,16,45,377.0,51.0,2.35,16.4,119.0,405.21,331.09
2018,2,9,17,0,309.0,41.0,2.3,15.9,80.0,326.82,262.05
2018,2,9,17,15,211.0,28.0,2.35,15.7,49.5,225.81,149.03
2018,2,9,17,30,113.0,15.0,2.4,15.5,19.0,87.57,0.0
2018,2,9,17,45,56.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.0,4.15,11.75,0.5,0.0,0.0
2018,2,10,7,0,25.0,2.0,4.1,11.9,1.0,0.0,0.0
2018,2,10,7,15,183.5,13.5,4.25,12.25,26.0,11.52,0.0
2018,2,10,7,30,342.0,25.0,4.4,12.6,51.0,20.9,8.04
2018,2,10,7,45,426.5,34.5,4.6,12.95,90.5,28.39,18.76
2018,2,10,8,0,511.0,44.0,4.8,13.3,130.0,35.77,25.94
2018,2,10,8,15,609.5,47.5,4.85,13.6,181.5,41.65,31.51
2018,2,10,8,30,708.0,51.0,4.9,13.9,233.0,60.0,34.89
2018,2,10,8,45,696.5,61.5,4.95,14.2,268.5,116.61,65.83
2018,2,10,9,0,685.0,72.0,5.0,14.5,304.0,168.59,106.78
2018,2,10,9,15,762.0,68.0,5.0,14.85,357.0,231.26,158.94
2018,2,10,9,30,839.0,64.0,5.0,15.2,410.0,299.52,218.63
2018,2,10,9,45,855.5,67.0,5.05,15.5,448.0,362.71,276.63
2018,2,10,10,0,872.0,70.0,5.1,15.8,486.0,425.06,332.96
2018,2,10,10,15,885.5,72.0,5.0,16.05,518.5,485.45,386.12
2018,2,10,10,30,899.0,74.0,4.9,16.3,551.0,545.57,437.36
2018,2,10,10,45,888.0,80.5,4.8,16.5,570.0,595.79,479.27
2018,2,10,11,0,877.0,87.0,4.7,16.7,589.0,642.8,517.23
2018,2,10,11,15,779.5,117.5,4.6,16.85,574.0,658.01,528.75
2018,2,10,11,30,682.0,148.0,4.5,17.0,559.0,661.49,530.49
2018,2,10,11,45,659.0,159.5,4.4,17.15,562.0,689.2,551.07
2018,2,10,12,0,636.0,171.0,4.3,17.3,565.0,712.89,568.02
2018,2,10,12,15,688.5,154.0,4.35,17.35,582.0,766.34,609.05
2018,2,10,12,30,741.0,137.0,4.4,17.4,599.0,819.33,647.74
2018,2,10,12,45,809.0,115.5,4.45,17.5,616.0,875.11,688.05
2018,2,10,13,0,877.0,94.0,4.5,17.6,633.0,925.18,723.95
2018,2,10,13,15,872.5,93.5,4.6,17.65,620.0,950.71,742.92
2018,2,10,13,30,868.0,93.0,4.7,17.7,607.0,962.55,752.5
2018,2,10,13,45,890.0,84.0,4.8,17.7,595.0,974.67,762.71
2018,2,10,14,0,912.0,75.0,4.9,17.7,583.0,993.74,778.05
2018,2,10,14,15,904.5,73.0,4.95,17.6,556.0,989.19,776.64
2018,2,10,14,30,897.0,71.0,5.0,17.5,529.0,980.78,772.76
2018,2,10,14,45,847.5,74.5,5.05,17.45,484.0,946.1,749.88
2018,2,10,15,0,798.0,78.0,5.1,17.4,439.0,897.41,716.63
2018,2,10,15,15,798.0,69.0,5.1,17.4,402.5,876.79,703.26
2018,2,10,15,30,798.0,60.0,5.1,17.4,366.0,852.41,686.67
2018,2,10,15,45,765.5,60.5,5.0,16.95,325.5,808.25,655.38
2018,2,10,16,0,733.0,61.0,4.9,16.5,285.0,761.98,621.55
2018,2,10,16,15,594.5,61.5,4.8,16.1,224.0,630.65,520.23
2018,2,10,16,30,456.0,62.0,4.7,15.7,163.0,498.07,414.17
2018,2,10,16,45,401.5,52.5,4.55,15.3,125.5,426.68,353.58
2018,2,10,17,0,347.0,43.0,4.4,14.9,88.0,357.56,290.86
2018,2,10,17,15,220.5,29.5,4.5,14.7,53.5,236.94,165.02
2018,2,10,17,30,94.0,16.0,4.6,14.5,19.0,75.94,0.0
2018,2,10,17,45,47.0,8.0,4.65,14.3,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.15,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.3,11.4,3.0,0.0,0.0
2018,2,11,7,15,222.5,15.5,2.35,11.75,31.0,13.23,0.0
2018,2,11,7,30,409.0,27.0,2.4,12.1,59.0,22.78,10.33
2018,2,11,7,45,516.5,34.0,2.4,12.45,103.5,30.73,20.95
2018,2,11,8,0,624.0,41.0,2.4,12.8,148.0,36.72,26.91
2018,2,11,8,15,682.0,46.0,2.65,13.1,196.0,40.71,30.79
2018,2,11,8,30,740.0,51.0,2.9,13.4,244.0,60.96,35.22
2018,2,11,8,45,673.0,67.0,3.1,13.7,267.5,115.83,66.13
