Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,45,236.0,23.0,3.5,8.4,44.5,203.42,49.16
2018,3,3,18,0,87.0,11.0,3.4,8.3,12.0,59.53,0.0
2018,3,3,18,15,43.5,5.5,3.35,8.25,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.9,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.8,8.5,2.0,0.0,0.0
2018,3,4,6,45,161.5,15.0,0.7,8.6,25.0,12.8,0.0
2018,3,4,7,0,304.0,27.0,0.6,8.7,48.0,22.79,7.95
2018,3,4,7,15,431.5,35.0,0.6,8.9,93.0,28.88,19.6
2018,3,4,7,30,559.0,43.0,0.6,9.1,138.0,35.13,25.97
2018,3,4,7,45,634.0,48.0,0.55,9.35,189.5,42.14,32.67
2018,3,4,8,0,709.0,53.0,0.5,9.6,241.0,46.13,36.43
2018,3,4,8,15,753.5,57.0,0.5,9.7,293.0,49.08,39.14
2018,3,4,8,30,798.0,61.0,0.5,9.8,345.0,82.9,46.48
2018,3,4,8,45,828.5,63.5,0.5,9.95,394.5,144.03,81.79
2018,3,4,9,0,859.0,66.0,0.5,10.1,444.0,212.51,135.9
2018,3,4,9,15,877.5,69.0,0.45,10.3,488.5,277.37,192.51
2018,3,4,9,30,896.0,72.0,0.4,10.5,533.0,343.6,251.17
2018,3,4,9,45,908.5,75.0,0.35,10.7,572.5,408.72,307.94
2018,3,4,10,0,921.0,78.0,0.3,10.9,612.0,473.91,362.7
2018,3,4,10,15,932.0,79.5,0.3,11.1,645.5,536.76,413.92
2018,3,4,10,30,943.0,81.0,0.3,11.3,679.0,598.91,462.55
2018,3,4,10,45,951.0,81.5,0.3,11.45,705.0,657.28,506.71
2018,3,4,11,0,959.0,82.0,0.3,11.6,731.0,714.03,548.14
2018,3,4,11,15,964.0,83.0,0.4,11.75,749.5,767.29,587.41
2018,3,4,11,30,969.0,84.0,0.5,11.9,768.0,818.16,622.17
2018,3,4,11,45,971.5,84.0,0.6,12.05,778.0,863.36,652.93
2018,3,4,12,0,974.0,84.0,0.7,12.2,788.0,905.48,681.59
2018,3,4,12,15,973.5,85.0,0.8,12.25,790.0,942.82,707.33
2018,3,4,12,30,973.0,86.0,0.9,12.3,792.0,976.57,730.79
2018,3,4,12,45,971.0,87.0,0.95,12.4,786.0,1005.19,749.84
2018,3,4,13,0,969.0,88.0,1.0,12.5,780.0,1029.89,766.51
2018,3,4,13,15,965.5,87.5,1.1,12.5,765.5,1047.41,780.06
2018,3,4,13,30,962.0,87.0,1.2,12.5,751.0,1060.76,791.18
2018,3,4,13,45,955.5,86.0,1.25,12.55,728.0,1066.34,796.34
2018,3,4,14,0,949.0,85.0,1.3,12.6,705.0,1067.67,799.05
2018,3,4,14,15,939.0,83.5,1.4,12.6,674.5,1060.67,797.67
2018,3,4,14,30,929.0,82.0,1.5,12.6,644.0,1049.54,793.74
2018,3,4,14,45,915.5,80.5,1.6,12.55,606.5,1030.93,785.03
2018,3,4,15,0,902.0,79.0,1.7,12.5,569.0,1008.57,773.8
2018,3,4,15,15,883.5,76.5,1.7,12.5,526.0,976.48,754.22
2018,3,4,15,30,865.0,74.0,1.7,12.5,483.0,951.88,739.72
2018,3,4,15,45,838.5,71.0,2.05,12.35,435.0,905.16,714.05
2018,3,4,16,0,812.0,68.0,2.4,12.2,387.0,856.19,685.01
2018,3,4,16,15,772.5,64.5,2.45,11.9,335.5,793.21,641.77
2018,3,4,16,30,733.0,61.0,2.5,11.6,284.0,729.53,596.24
2018,3,4,16,45,664.0,57.0,2.6,11.3,231.0,647.74,534.62
2018,3,4,17,0,595.0,53.0,2.7,11.0,178.0,563.17,467.39
2018,3,4,17,15,399.0,46.5,2.8,10.8,120.5,386.75,321.91
2018,3,4,17,30,203.0,40.0,2.9,10.6,63.0,227.35,181.9
2018,3,4,17,45,125.0,24.0,3.0,10.4,36.0,137.34,47.6
2018,3,4,18,0,47.0,8.0,3.1,10.2,9.0,33.9,0.0
2018,3,4,18,15,23.5,4.0,3.15,10.15,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.55,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.9,2.0,0.0,0.0
2018,3,5,6,45,139.0,16.0,4.4,7.25,25.0,13.66,0.0
2018,3,5,7,0,256.0,29.0,4.5,7.6,48.0,24.39,10.81
2018,3,5,7,15,394.0,38.5,4.55,7.85,94.5,31.69,22.19
2018,3,5,7,30,532.0,48.0,4.6,8.1,141.0,39.09,29.59
2018,3,5,7,45,599.0,55.0,4.6,8.4,191.5,44.05,34.45
2018,3,5,8,0,666.0,62.0,4.6,8.7,242.0,48.99,39.09
2018,3,5,8,15,732.5,64.0,4.55,9.1,298.5,54.56,44.12
2018,3,5,8,30,799.0,66.0,4.5,9.5,355.0,87.96,50.42
2018,3,5,8,45,829.5,69.0,4.5,9.85,405.0,149.72,87.0
2018,3,5,9,0,860.0,72.0,4.5,10.2,455.0,215.08,139.71
2018,3,5,9,15,880.5,74.5,4.4,10.65,500.0,283.92,201.3
2018,3,5,9,30,901.0,77.0,4.3,11.1,545.0,350.69,262.58
2018,3,5,9,45,917.5,77.5,4.25,11.5,585.0,415.51,321.89
2018,3,5,10,0,934.0,78.0,4.2,11.9,625.0,480.76,379.98
2018,3,5,10,15,945.0,79.5,4.05,12.25,658.5,544.4,434.71
2018,3,5,10,30,956.0,81.0,3.9,12.6,692.0,607.29,486.94
2018,3,5,10,45,963.5,82.0,3.75,12.95,718.5,666.56,534.48
2018,3,5,11,0,971.0,83.0,3.6,13.3,745.0,724.14,579.01
2018,3,5,11,15,975.5,84.0,3.35,13.5,763.5,777.66,618.73
2018,3,5,11,30,980.0,85.0,3.1,13.7,782.0,828.69,653.05
2018,3,5,11,45,982.5,85.5,2.85,13.95,792.0,874.89,682.93
2018,3,5,12,0,985.0,86.0,2.6,14.2,802.0,917.98,709.84
2018,3,5,12,15,986.0,85.0,2.5,14.35,803.0,954.84,733.43
2018,3,5,12,30,987.0,84.0,2.4,14.5,804.0,988.07,754.32
2018,3,5,12,45,985.5,82.5,2.3,14.65,796.5,1014.64,770.54
2018,3,5,13,0,984.0,81.0,2.2,14.8,789.0,1037.16,784.02
2018,3,5,13,15,980.0,81.0,2.15,14.9,774.0,1054.88,795.11
2018,3,5,13,30,976.0,81.0,2.1,15.0,759.0,1068.39,803.56
2018,3,5,13,45,969.5,79.5,2.05,15.15,735.5,1073.34,806.41
2018,3,5,14,0,963.0,78.0,2.0,15.3,712.0,1073.96,806.68
2018,3,5,14,15,949.0,78.5,2.0,15.3,680.0,1065.26,802.22
2018,3,5,14,30,935.0,79.0,2.0,15.3,648.0,1052.45,795.32
2018,3,5,14,45,885.0,87.0,2.0,15.35,600.0,1009.18,768.08
2018,3,5,15,0,835.0,95.0,2.0,15.4,552.0,974.37,746.67
2018,3,5,15,15,751.5,103.5,2.0,15.4,491.0,899.26,697.25
2018,3,5,15,30,668.0,112.0,2.0,15.4,430.0,817.7,642.44
2018,3,5,15,45,657.5,101.0,2.0,15.2,388.0,780.35,618.63
2018,3,5,16,0,647.0,90.0,2.0,15.0,346.0,740.49,591.95
2018,3,5,16,15,658.5,77.5,1.95,14.6,308.5,715.76,575.76
2018,3,5,16,30,670.0,65.0,1.9,14.2,271.0,687.35,555.81
2018,3,5,16,45,639.0,58.0,1.85,13.75,226.0,628.73,511.76
2018,3,5,17,0,608.0,51.0,1.8,13.3,181.0,570.32,465.53
2018,3,5,17,15,476.0,44.0,1.9,12.95,129.0,439.41,359.92
2018,3,5,17,30,344.0,37.0,2.0,12.6,77.0,318.52,254.13
2018,3,5,17,45,235.0,25.5,2.05,12.25,46.5,207.79,93.16
2018,3,5,18,0,126.0,14.0,2.1,11.9,16.0,84.45,0.0
2018,3,5,18,15,63.0,7.0,2.15,11.75,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.0,3.15,9.1,1.5,0.0,0.0
2018,3,6,6,30,25.0,4.0,3.2,9.5,3.0,0.0,0.0
2018,3,6,6,45,75.0,16.5,3.25,9.85,21.0,14.08,0.0
2018,3,6,7,0,125.0,29.0,3.3,10.2,39.0,22.35,10.54
2018,3,6,7,15,192.5,45.0,3.3,10.5,73.5,34.26,24.31
2018,3,6,7,30,260.0,61.0,3.3,10.8,108.0,45.87,35.36
2018,3,6,7,45,317.5,75.0,3.3,11.1,150.0,55.68,44.54
2018,3,6,8,0,375.0,89.0,3.3,11.4,192.0,65.22,53.26
2018,3,6,8,15,358.0,109.5,3.25,11.8,223.5,78.27,64.88
2018,3,6,8,30,341.0,130.0,3.2,12.2,255.0,110.48,80.32
2018,3,6,8,45,433.0,132.0,3.15,12.6,312.5,148.19,101.67
2018,3,6,9,0,525.0,134.0,3.1,13.0,370.0,199.85,139.86
2018,3,6,9,15,696.0,107.5,2.9,13.45,453.0,261.49,187.0
2018,3,6,9,30,867.0,81.0,2.7,13.9,536.0,342.6,253.1
2018,3,6,9,45,892.5,80.0,2.55,14.35,578.5,409.7,312.23
2018,3,6,10,0,918.0,79.0,2.4,14.8,621.0,476.04,369.11
2018,3,6,10,15,928.5,81.0,2.3,15.05,654.5,538.98,421.84
2018,3,6,10,30,939.0,83.0,2.2,15.3,688.0,601.18,471.91
2018,3,6,10,45,946.5,84.0,2.1,15.6,714.0,659.57,517.12
2018,3,6,11,0,954.0,85.0,2.0,15.9,740.0,716.3,559.37
2018,3,6,11,15,958.5,86.0,1.9,16.1,758.0,769.01,597.33
2018,3,6,11,30,963.0,87.0,1.8,16.3,776.0,819.27,630.21
2018,3,6,11,45,965.5,87.5,1.75,16.5,786.0,864.76,659.66
2018,3,6,12,0,968.0,88.0,1.7,16.7,796.0,907.19,686.65
2018,3,6,12,15,934.0,101.5,1.65,16.75,786.0,928.61,699.66
2018,3,6,12,30,900.0,115.0,1.6,16.8,776.0,944.37,709.13
2018,3,6,12,45,857.5,127.0,1.6,16.9,752.5,956.59,716.96
2018,3,6,13,0,815.0,139.0,1.6,17.0,729.0,952.99,714.47
2018,3,6,13,15,806.0,138.5,1.6,17.0,712.0,963.23,721.78
2018,3,6,13,30,797.0,138.0,1.6,17.0,695.0,969.58,726.5
2018,3,6,13,45,796.0,132.5,1.6,17.0,674.0,974.61,730.57
2018,3,6,14,0,795.0,127.0,1.6,17.0,653.0,975.85,732.31
2018,3,6,14,15,804.5,115.5,1.6,16.9,628.0,977.0,734.5
2018,3,6,14,30,814.0,104.0,1.6,16.8,603.0,973.96,734.09
2018,3,6,14,45,744.5,117.0,1.6,16.75,552.5,923.85,702.17
2018,3,6,15,0,675.0,130.0,1.6,16.7,502.0,865.52,664.69
2018,3,6,15,15,623.0,132.0,1.6,16.7,455.0,808.81,627.58
2018,3,6,15,30,571.0,134.0,1.6,16.7,408.0,750.32,588.39
2018,3,6,15,45,608.5,111.5,1.7,16.35,377.5,747.29,590.11
2018,3,6,16,0,646.0,89.0,1.8,16.0,347.0,738.29,586.74
2018,3,6,16,15,583.0,85.0,1.8,15.5,295.0,658.89,530.55
2018,3,6,16,30,520.0,81.0,1.8,15.0,243.0,580.87,473.76
2018,3,6,16,45,500.5,69.0,1.8,14.5,202.5,530.72,436.05
2018,3,6,17,0,481.0,57.0,1.8,14.0,162.0,480.24,395.62
2018,3,6,17,15,395.5,47.5,1.85,13.7,118.5,385.05,316.41
2018,3,6,17,30,310.0,38.0,1.9,13.4,75.0,296.36,236.93
2018,3,6,17,45,189.0,25.0,1.95,13.1,44.0,180.73,93.21
2018,3,6,18,0,68.0,12.0,2.0,12.8,13.0,49.33,0.0
2018,3,6,18,15,34.0,6.0,1.95,12.7,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,7,6,15,12.0,2.5,2.15,11.65,2.0,0.0,0.0
2018,3,7,6,30,24.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,3,7,6,45,76.5,15.5,2.45,11.8,20.5,13.23,0.0
2018,3,7,7,0,129.0,26.0,2.6,11.9,37.0,20.05,9.6
2018,3,7,7,15,176.5,39.0,2.65,12.2,65.0,29.68,20.27
2018,3,7,7,30,224.0,52.0,2.7,12.5,93.0,39.05,29.13
2018,3,7,7,45,153.5,64.0,2.8,12.8,96.0,48.75,38.1
2018,3,7,8,0,83.0,76.0,2.9,13.1,99.0,59.16,47.51
2018,3,7,8,15,44.0,86.0,2.9,13.4,98.5,68.44,55.74
2018,3,7,8,30,5.0,96.0,2.9,13.7,98.0,78.07,61.07
2018,3,7,8,45,3.5,104.5,2.9,14.0,106.0,85.58,67.16
2018,3,7,9,0,2.0,113.0,2.9,14.3,114.0,92.84,73.06
2018,3,7,9,15,96.0,169.0,3.05,14.65,220.0,160.19,125.28
2018,3,7,9,30,190.0,225.0,3.2,15.0,326.0,241.95,189.71
2018,3,7,9,45,278.5,227.5,3.3,15.3,387.0,295.89,232.54
2018,3,7,10,0,367.0,230.0,3.4,15.6,448.0,358.64,283.11
2018,3,7,10,15,603.5,170.0,3.5,15.8,551.5,460.29,364.21
2018,3,7,10,30,840.0,110.0,3.6,16.0,655.0,575.16,455.71
2018,3,7,10,45,893.0,96.0,3.7,16.15,695.5,640.01,507.79
2018,3,7,11,0,946.0,82.0,3.8,16.3,736.0,709.34,562.33
2018,3,7,11,15,951.0,82.5,3.85,16.4,754.0,761.43,602.15
2018,3,7,11,30,956.0,83.0,3.9,16.5,772.0,811.12,637.46
2018,3,7,11,45,959.0,83.5,3.95,16.55,782.0,856.6,669.57
2018,3,7,12,0,962.0,84.0,4.0,16.6,792.0,899.09,699.37
2018,3,7,12,15,963.5,83.0,4.0,16.65,793.5,935.45,724.47
2018,3,7,12,30,965.0,82.0,4.0,16.7,795.0,968.29,747.06
2018,3,7,12,45,965.5,80.5,4.05,16.75,788.5,995.96,766.4
2018,3,7,13,0,966.0,79.0,4.1,16.8,782.0,1019.76,783.17
2018,3,7,13,15,962.5,78.0,4.1,16.75,767.0,1036.28,795.04
2018,3,7,13,30,959.0,77.0,4.1,16.7,752.0,1048.62,804.25
2018,3,7,13,45,952.0,76.0,4.1,16.7,728.5,1053.26,808.24
2018,3,7,14,0,945.0,75.0,4.1,16.7,705.0,1053.66,809.56
2018,3,7,14,15,934.5,74.0,4.1,16.6,674.0,1046.33,806.09
2018,3,7,14,30,924.0,73.0,4.1,16.5,643.0,1034.91,800.02
2018,3,7,14,45,909.5,72.0,4.05,16.4,605.5,1015.54,788.24
2018,3,7,15,0,895.0,71.0,4.0,16.3,568.0,992.48,774.01
2018,3,7,15,15,877.5,69.0,4.0,16.3,525.5,961.7,754.36
2018,3,7,15,30,860.0,67.0,4.0,16.3,483.0,927.8,732.39
2018,3,7,15,45,833.5,64.5,3.85,15.9,435.5,881.95,701.74
2018,3,7,16,0,807.0,62.0,3.7,15.5,388.0,843.83,676.24
2018,3,7,16,15,644.0,76.0,3.6,15.15,315.0,700.77,571.29
2018,3,7,16,30,481.0,90.0,3.5,14.8,242.0,550.86,456.94
2018,3,7,16,45,423.0,76.0,3.4,14.45,192.5,469.16,392.51
2018,3,7,17,0,365.0,62.0,3.3,14.1,143.0,390.46,327.31
2018,3,7,17,15,404.0,48.0,3.35,13.9,115.5,391.58,324.9
2018,3,7,17,30,443.0,34.0,3.4,13.7,88.0,381.98,307.93
2018,3,7,17,45,288.5,24.0,3.4,13.5,52.5,243.99,141.39
2018,3,7,18,0,134.0,14.0,3.4,13.3,17.0,88.9,0.0
2018,3,7,18,15,67.0,7.0,3.35,13.25,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,8,6,15,5.0,2.0,1.4,12.85,2.0,0.0,0.0
2018,3,8,6,30,10.0,4.0,1.3,13.1,4.0,0.0,0.0
2018,3,8,6,45,5.0,13.0,1.25,13.3,13.0,11.1,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.5,22.0,18.17,8.65
2018,3,8,7,15,2.5,41.0,1.1,13.7,41.5,33.18,23.29
2018,3,8,7,30,5.0,60.0,1.0,13.9,61.0,47.88,36.85
2018,3,8,7,45,9.0,78.0,0.9,14.15,80.5,61.78,49.49
2018,3,8,8,0,13.0,96.0,0.8,14.4,100.0,75.58,61.79
2018,3,8,8,15,12.5,106.0,0.75,14.6,110.5,83.8,68.96
2018,3,8,8,30,12.0,116.0,0.7,14.8,121.0,93.01,73.05
2018,3,8,8,45,84.0,153.0,0.65,15.05,191.5,128.44,98.81
2018,3,8,9,0,156.0,190.0,0.6,15.3,262.0,175.77,133.75
2018,3,8,9,15,190.5,210.5,0.6,15.45,306.5,214.29,163.82
2018,3,8,9,30,225.0,231.0,0.6,15.6,351.0,257.58,198.15
2018,3,8,9,45,224.0,249.0,0.55,15.8,376.0,290.26,224.66
2018,3,8,10,0,223.0,267.0,0.5,16.0,401.0,322.91,250.54
2018,3,8,10,15,170.5,283.0,0.55,16.15,388.5,328.4,255.66
2018,3,8,10,30,118.0,299.0,0.6,16.3,376.0,327.88,255.51
2018,3,8,10,45,224.5,300.5,0.65,16.45,454.0,405.21,315.2
2018,3,8,11,0,331.0,302.0,0.7,16.6,532.0,502.2,387.76
2018,3,8,11,15,311.0,318.0,0.8,16.75,538.5,525.32,404.22
2018,3,8,11,30,291.0,334.0,0.9,16.9,545.0,546.13,419.42
2018,3,8,11,45,228.0,342.5,1.0,17.05,509.0,509.8,392.64
2018,3,8,12,0,165.0,351.0,1.1,17.2,473.0,479.81,370.12
2018,3,8,12,15,154.5,354.5,1.2,17.2,469.0,485.37,374.82
2018,3,8,12,30,144.0,358.0,1.3,17.2,465.0,489.73,378.32
2018,3,8,12,45,189.5,351.5,1.35,17.2,491.0,534.46,412.85
2018,3,8,13,0,235.0,345.0,1.4,17.2,517.0,580.54,447.82
2018,3,8,13,15,301.5,322.5,1.45,17.15,538.5,650.67,500.26
2018,3,8,13,30,368.0,300.0,1.5,17.1,560.0,701.45,538.62
2018,3,8,13,45,354.0,295.0,1.6,17.05,539.0,690.81,531.98
2018,3,8,14,0,340.0,290.0,1.7,17.0,518.0,678.17,524.49
2018,3,8,14,15,493.0,226.5,1.7,16.9,541.0,787.5,607.36
2018,3,8,14,30,646.0,163.0,1.7,16.8,564.0,881.68,674.99
2018,3,8,14,45,760.5,123.5,1.75,16.65,569.0,948.68,721.89
2018,3,8,15,0,875.0,84.0,1.8,16.5,574.0,989.83,751.51
2018,3,8,15,15,578.0,133.5,1.8,16.5,447.0,766.69,598.63
2018,3,8,15,30,281.0,183.0,1.8,16.5,320.0,499.87,401.01
2018,3,8,15,45,385.0,148.0,1.8,16.15,316.0,572.58,462.36
2018,3,8,16,0,489.0,113.0,1.8,15.8,312.0,614.9,497.22
2018,3,8,16,15,392.0,114.5,1.85,15.4,261.0,518.62,424.51
2018,3,8,16,30,295.0,116.0,1.9,15.0,210.0,408.26,338.16
2018,3,8,16,45,265.5,98.0,1.9,14.65,171.5,353.24,294.39
2018,3,8,17,0,236.0,80.0,1.9,14.3,133.0,299.5,249.64
2018,3,8,17,15,217.5,61.5,1.9,13.9,100.5,254.52,210.5
2018,3,8,17,30,199.0,43.0,1.9,13.5,68.0,225.97,181.7
2018,3,8,17,45,163.5,29.0,1.95,13.1,43.0,173.51,106.89
2018,3,8,18,0,128.0,15.0,2.0,12.7,18.0,86.24,0.0
2018,3,8,18,15,64.0,7.5,2.0,12.55,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.95,10.9,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,2.0,11.1,7.0,5.97,0.0
2018,3,9,6,45,161.5,14.5,2.1,11.35,27.0,11.82,0.0
2018,3,9,7,0,269.0,22.0,2.2,11.6,47.0,17.69,8.73
2018,3,9,7,15,180.0,24.0,2.25,11.8,45.5,18.33,10.51
2018,3,9,7,30,91.0,26.0,2.3,12.0,44.0,20.85,13.05
2018,3,9,7,45,45.5,34.5,2.4,12.2,43.5,28.59,20.16
2018,3,9,8,0,0.0,43.0,2.5,12.4,43.0,35.53,26.47
2018,3,9,8,15,0.0,67.0,2.5,12.65,67.0,55.52,44.37
2018,3,9,8,30,0.0,91.0,2.5,12.9,91.0,74.25,58.13
2018,3,9,8,45,6.0,123.5,2.45,13.2,126.5,100.28,79.62
2018,3,9,9,0,12.0,156.0,2.4,13.5,162.0,127.53,101.79
2018,3,9,9,15,24.0,185.0,2.25,13.75,197.5,155.01,123.72
2018,3,9,9,30,36.0,214.0,2.1,14.0,233.0,184.5,147.22
2018,3,9,9,45,67.5,243.5,1.9,14.2,283.0,224.98,179.15
2018,3,9,10,0,99.0,273.0,1.7,14.4,333.0,270.23,214.73
2018,3,9,10,15,129.0,289.5,1.75,14.6,372.0,313.24,248.6
2018,3,9,10,30,159.0,306.0,1.8,14.8,411.0,356.42,282.43
2018,3,9,10,45,199.0,315.5,1.8,14.95,451.5,402.98,318.69
2018,3,9,11,0,239.0,325.0,1.8,15.1,492.0,453.45,357.56
2018,3,9,11,15,240.5,335.0,1.85,15.15,507.0,480.7,378.23
2018,3,9,11,30,242.0,345.0,1.9,15.2,522.0,507.64,398.57
2018,3,9,11,45,287.5,340.0,1.95,15.25,552.5,568.07,444.44
2018,3,9,12,0,333.0,335.0,2.0,15.3,583.0,618.9,482.7
2018,3,9,12,15,341.0,334.0,1.95,15.35,588.5,642.94,499.91
2018,3,9,12,30,349.0,333.0,1.9,15.4,594.0,666.06,516.53
2018,3,9,12,45,357.0,327.0,1.9,15.45,592.0,682.81,528.95
2018,3,9,13,0,365.0,321.0,1.9,15.5,590.0,698.17,540.45
2018,3,9,13,15,369.0,312.0,1.9,15.5,579.5,704.83,545.88
2018,3,9,13,30,373.0,303.0,1.9,15.5,569.0,709.64,550.15
2018,3,9,13,45,383.5,289.0,1.95,15.5,555.0,713.41,554.43
2018,3,9,14,0,394.0,275.0,2.0,15.5,541.0,715.18,557.39
2018,3,9,14,15,351.0,272.0,2.05,15.45,501.0,673.55,527.76
2018,3,9,14,30,308.0,269.0,2.1,15.4,461.0,630.32,496.86
2018,3,9,14,45,284.5,254.0,2.15,15.35,423.5,591.19,469.31
2018,3,9,15,0,261.0,239.0,2.2,15.3,386.0,550.86,440.4
2018,3,9,15,15,254.5,222.5,2.2,15.3,357.0,524.53,421.92
2018,3,9,15,30,248.0,206.0,2.2,15.3,328.0,497.08,402.27
2018,3,9,15,45,270.5,182.5,2.3,15.0,303.5,486.79,397.33
2018,3,9,16,0,293.0,159.0,2.4,14.7,279.0,473.76,389.93
2018,3,9,16,15,264.5,141.5,2.35,14.4,239.5,420.96,348.95
2018,3,9,16,30,236.0,124.0,2.3,14.1,200.0,368.94,307.68
2018,3,9,16,45,210.0,104.5,2.25,13.85,163.5,317.18,265.43
2018,3,9,17,0,184.0,85.0,2.2,13.6,127.0,266.55,222.72
2018,3,9,17,15,148.0,66.0,2.15,13.4,94.0,210.89,174.19
2018,3,9,17,30,112.0,47.0,2.1,13.2,61.0,157.8,126.27
2018,3,9,17,45,73.0,29.0,2.05,13.0,36.5,103.85,65.68
2018,3,9,18,0,34.0,11.0,2.0,12.8,12.0,28.88,0.0
2018,3,9,18,15,17.0,5.5,1.95,12.7,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.55,12.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.6,12.2,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.65,12.25,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.7,12.3,5.0,4.1,0.0
2018,3,10,7,15,1.5,9.0,1.7,12.45,9.5,7.39,0.87
2018,3,10,7,30,3.0,13.0,1.7,12.6,14.0,10.7,3.95
2018,3,10,7,45,1.5,12.5,1.7,12.7,13.0,10.29,3.64
2018,3,10,8,0,0.0,12.0,1.7,12.8,12.0,9.87,3.28
2018,3,10,8,15,0.0,16.5,1.55,12.9,16.5,13.59,6.65
2018,3,10,8,30,0.0,21.0,1.4,13.0,21.0,17.31,9.33
2018,3,10,8,45,0.0,43.0,1.3,13.05,43.0,35.56,24.97
2018,3,10,9,0,0.0,65.0,1.2,13.1,65.0,53.88,40.5
2018,3,10,9,15,0.0,59.5,1.15,13.2,59.5,49.32,36.46
2018,3,10,9,30,0.0,54.0,1.1,13.3,54.0,44.76,32.49
2018,3,10,9,45,0.0,58.0,1.1,13.4,58.0,48.12,35.22
2018,3,10,10,0,0.0,62.0,1.1,13.5,62.0,51.47,37.93
2018,3,10,10,15,0.0,69.5,1.1,13.65,69.5,57.76,43.08
2018,3,10,10,30,0.0,77.0,1.1,13.8,77.0,64.05,48.21
2018,3,10,10,45,0.0,99.5,1.1,14.0,99.5,82.93,63.72
2018,3,10,11,0,0.0,122.0,1.1,14.2,122.0,101.97,79.2
2018,3,10,11,15,0.0,130.0,1.25,14.25,130.0,108.9,84.75
2018,3,10,11,30,0.0,138.0,1.4,14.3,138.0,115.9,90.38
2018,3,10,11,45,1.0,144.5,1.5,14.35,145.5,122.49,95.71
2018,3,10,12,0,2.0,151.0,1.6,14.4,153.0,129.23,101.17
2018,3,10,12,15,2.0,157.0,1.7,14.45,159.0,134.79,105.66
2018,3,10,12,30,2.0,163.0,1.8,14.5,165.0,140.43,110.22
2018,3,10,12,45,1.5,159.0,1.9,14.5,160.5,136.73,107.24
2018,3,10,13,0,1.0,155.0,2.0,14.5,156.0,132.97,104.24
2018,3,10,13,15,0.5,144.0,2.0,14.5,144.5,122.86,96.08
2018,3,10,13,30,0.0,133.0,2.0,14.5,133.0,112.7,87.87
2018,3,10,13,45,0.0,137.0,2.0,14.45,137.0,116.48,91.09
2018,3,10,14,0,0.0,141.0,2.0,14.4,141.0,120.36,94.42
2018,3,10,14,15,0.0,138.0,1.95,14.4,138.0,117.91,92.56
2018,3,10,14,30,0.0,135.0,1.9,14.4,135.0,115.5,90.76
2018,3,10,14,45,0.0,130.5,1.85,14.35,130.5,111.74,87.87
2018,3,10,15,0,0.0,126.0,1.8,14.3,126.0,108.03,85.04
2018,3,10,15,15,0.5,120.0,1.8,14.3,120.0,103.45,81.49
2018,3,10,15,30,1.0,114.0,1.8,14.3,114.0,98.93,77.99
2018,3,10,15,45,3.5,115.0,1.55,14.15,116.0,103.36,82.09
2018,3,10,16,0,6.0,116.0,1.3,14.0,118.0,108.33,86.61
2018,3,10,16,15,16.0,117.0,1.25,13.9,122.0,120.86,97.78
2018,3,10,16,30,26.0,118.0,1.2,13.8,126.0,147.78,120.79
2018,3,10,16,45,25.5,99.0,1.15,13.7,106.0,127.26,103.52
2018,3,10,17,0,25.0,80.0,1.1,13.6,86.0,106.48,85.75
2018,3,10,17,15,17.5,60.5,1.2,13.45,64.0,79.36,62.04
2018,3,10,17,30,10.0,41.0,1.3,13.3,42.0,45.76,32.65
2018,3,10,17,45,16.0,25.5,1.4,13.2,26.5,38.46,21.88
2018,3,10,18,0,22.0,10.0,1.5,13.1,11.0,21.13,0.0
2018,3,10,18,15,11.0,5.0,1.5,13.05,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,11,6,15,39.5,4.5,2.45,10.25,5.0,0.0,0.0
2018,3,11,6,30,79.0,9.0,2.4,10.5,10.0,7.68,0.0
2018,3,11,6,45,221.5,21.0,2.4,10.75,40.5,17.58,0.0
2018,3,11,7,0,364.0,33.0,2.4,11.0,71.0,27.32,17.36
2018,3,11,7,15,341.5,45.0,2.35,11.3,96.5,36.2,26.41
2018,3,11,7,30,319.0,57.0,2.3,11.6,122.0,43.02,32.98
2018,3,11,7,45,218.0,79.5,2.25,11.9,129.5,59.85,48.29
2018,3,11,8,0,117.0,102.0,2.2,12.2,137.0,76.81,63.48
2018,3,11,8,15,137.5,132.0,2.1,12.6,180.5,96.51,80.79
2018,3,11,8,30,158.0,162.0,2.0,13.0,224.0,126.37,97.44
2018,3,11,8,45,155.0,183.0,1.9,13.35,250.0,155.89,119.25
2018,3,11,9,0,152.0,204.0,1.8,13.7,276.0,185.44,143.15
2018,3,11,9,15,140.0,225.0,1.7,14.1,296.0,212.72,166.1
2018,3,11,9,30,128.0,246.0,1.6,14.5,316.0,238.85,187.87
2018,3,11,9,45,130.0,262.5,1.5,14.85,338.0,265.7,209.5
2018,3,11,10,0,132.0,279.0,1.4,15.2,360.0,292.95,231.02
2018,3,11,10,15,176.0,288.0,1.45,15.6,402.0,335.37,264.15
2018,3,11,10,30,220.0,297.0,1.5,16.0,444.0,382.57,300.77
2018,3,11,10,45,280.5,303.0,1.5,16.4,497.5,449.22,351.61
2018,3,11,11,0,341.0,309.0,1.5,16.8,551.0,515.5,401.23
2018,3,11,11,15,307.5,325.0,1.55,17.05,547.5,529.45,410.8
2018,3,11,11,30,274.0,341.0,1.6,17.3,544.0,539.81,417.77
2018,3,11,11,45,327.5,329.5,1.6,17.55,575.0,589.74,455.08
2018,3,11,12,0,381.0,318.0,1.6,17.8,606.0,642.24,493.44
2018,3,11,12,15,393.0,317.5,1.6,18.0,615.0,671.62,514.04
2018,3,11,12,30,405.0,317.0,1.6,18.2,624.0,700.16,534.09
2018,3,11,12,45,474.5,287.0,1.6,18.35,643.5,768.44,583.03
2018,3,11,13,0,544.0,257.0,1.6,18.5,663.0,821.1,620.54
2018,3,11,13,15,564.5,243.5,1.55,18.55,657.5,842.48,635.12
2018,3,11,13,30,585.0,230.0,1.5,18.6,652.0,861.41,648.37
2018,3,11,13,45,536.5,237.5,1.45,18.7,615.0,831.57,626.95
2018,3,11,14,0,488.0,245.0,1.4,18.8,578.0,798.26,603.65
2018,3,11,14,15,556.5,211.0,1.45,18.7,575.0,834.52,632.71
2018,3,11,14,30,625.0,177.0,1.5,18.6,572.0,876.39,663.35
2018,3,11,14,45,623.0,164.5,1.5,18.55,539.5,858.83,652.43
2018,3,11,15,0,621.0,152.0,1.5,18.5,507.0,837.99,640.01
2018,3,11,15,15,634.0,135.5,1.5,18.5,474.5,824.11,632.29
2018,3,11,15,30,647.0,119.0,1.5,18.5,442.0,806.3,621.79
2018,3,11,15,45,681.5,101.0,1.75,18.05,412.0,802.77,624.91
2018,3,11,16,0,716.0,83.0,2.0,17.6,382.0,793.63,623.5
2018,3,11,16,15,679.5,78.0,2.1,17.15,333.5,734.0,583.75
2018,3,11,16,30,643.0,73.0,2.2,16.7,285.0,674.02,542.46
2018,3,11,16,45,600.5,65.5,2.3,16.2,237.0,606.02,493.02
2018,3,11,17,0,558.0,58.0,2.4,15.7,189.0,539.22,441.73
2018,3,11,17,15,475.5,49.5,2.3,15.3,141.5,443.92,364.08
2018,3,11,17,30,393.0,41.0,2.2,14.9,94.0,354.6,286.09
2018,3,11,17,45,263.5,29.0,2.05,14.5,58.0,238.95,168.15
2018,3,11,18,0,134.0,17.0,1.9,14.1,22.0,91.13,0.0
2018,3,11,18,15,67.0,8.5,1.8,13.95,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,12,6,15,24.0,3.5,3.9,13.15,4.0,0.0,0.0
2018,3,12,6,30,48.0,7.0,4.0,13.4,8.0,5.97,0.0
2018,3,12,6,45,64.0,14.5,4.05,13.7,19.5,11.22,0.0
2018,3,12,7,0,80.0,22.0,4.1,14.0,31.0,17.68,9.24
2018,3,12,7,15,224.0,38.5,4.05,14.3,81.5,29.35,20.12
2018,3,12,7,30,368.0,55.0,4.0,14.6,132.0,42.98,32.54
2018,3,12,7,45,233.5,62.0,3.9,14.9,115.5,45.41,34.9
2018,3,12,8,0,99.0,69.0,3.8,15.2,99.0,54.7,43.18
2018,3,12,8,15,53.5,95.0,3.9,15.55,111.5,75.15,61.15
2018,3,12,8,30,8.0,121.0,4.0,15.9,124.0,96.9,76.17
2018,3,12,8,45,20.5,149.5,4.15,16.3,159.0,121.39,95.56
2018,3,12,9,0,33.0,178.0,4.3,16.7,194.0,146.12,115.0
2018,3,12,9,15,52.0,206.5,4.45,16.9,234.0,177.23,139.6
2018,3,12,9,30,71.0,235.0,4.6,17.1,274.0,211.62,167.02
2018,3,12,9,45,162.5,242.0,4.8,17.35,340.0,262.23,206.46
2018,3,12,10,0,254.0,249.0,5.0,17.6,406.0,325.96,257.34
2018,3,12,10,15,427.5,223.0,5.1,17.65,504.0,416.94,330.26
2018,3,12,10,30,601.0,197.0,5.2,17.7,602.0,525.27,416.89
2018,3,12,10,45,409.5,262.5,5.3,17.8,543.0,500.27,397.47
2018,3,12,11,0,218.0,328.0,5.4,17.9,484.0,442.22,350.84
2018,3,12,11,15,435.5,255.5,5.4,17.95,576.5,567.26,451.6
2018,3,12,11,30,653.0,183.0,5.4,18.0,669.0,695.45,552.85
2018,3,12,11,45,734.5,159.0,5.45,18.0,712.0,769.91,610.26
2018,3,12,12,0,816.0,135.0,5.5,18.0,755.0,843.0,663.85
2018,3,12,12,15,440.5,223.5,5.5,18.0,558.0,635.08,504.84
2018,3,12,12,30,65.0,312.0,5.5,18.0,361.0,352.1,278.18
2018,3,12,12,45,47.5,299.0,5.55,17.95,334.5,327.2,258.98
2018,3,12,13,0,30.0,286.0,5.6,17.9,308.0,300.87,237.94
2018,3,12,13,15,30.5,283.5,5.6,17.85,305.5,302.05,239.19
2018,3,12,13,30,31.0,281.0,5.6,17.8,303.0,303.17,240.39
2018,3,12,13,45,19.0,235.0,5.6,17.75,248.5,227.57,180.32
2018,3,12,14,0,7.0,189.0,5.6,17.7,194.0,172.17,135.67
2018,3,12,14,15,3.5,163.0,5.55,17.65,165.5,144.66,113.52
2018,3,12,14,30,0.0,137.0,5.5,17.6,137.0,117.25,91.24
2018,3,12,14,45,1.0,129.5,5.5,17.5,130.0,111.69,86.99
2018,3,12,15,0,2.0,122.0,5.5,17.4,123.0,106.12,82.7
2018,3,12,15,15,23.0,151.5,5.5,17.4,163.0,169.46,136.05
2018,3,12,15,30,44.0,181.0,5.5,17.4,203.0,226.43,183.75
2018,3,12,15,45,77.5,165.5,5.45,17.05,200.0,242.27,198.84
2018,3,12,16,0,111.0,150.0,5.4,16.7,197.0,274.3,227.05
2018,3,12,16,15,129.5,114.0,5.45,16.45,162.0,244.79,204.42
2018,3,12,16,30,148.0,78.0,5.5,16.2,127.0,228.78,192.44
2018,3,12,16,45,139.5,67.5,5.5,15.95,107.5,204.91,172.25
2018,3,12,17,0,131.0,57.0,5.5,15.7,88.0,181.31,151.66
2018,3,12,17,15,145.0,44.5,5.5,15.5,71.0,171.36,142.2
2018,3,12,17,30,159.0,32.0,5.5,15.3,54.0,176.29,143.11
2018,3,12,17,45,110.5,22.5,5.5,15.15,34.5,128.89,91.53
2018,3,12,18,0,62.0,13.0,5.5,15.0,15.0,46.51,0.0
2018,3,12,18,15,31.0,6.5,5.25,14.95,7.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.0,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.05,14.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.05,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.15,14.1,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.1,14.1,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,4.1,14.1,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,4.1,14.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,4.1,14.1,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,4.1,14.1,9.0,7.39,0.95
2018,3,13,7,45,0.0,13.0,4.05,14.05,13.0,10.69,3.95
2018,3,13,8,0,0.0,17.0,4.0,14.0,17.0,13.99,6.94
2018,3,13,8,15,0.0,17.5,3.95,14.05,17.5,14.42,7.31
2018,3,13,8,30,0.0,18.0,3.9,14.1,18.0,14.84,7.1
2018,3,13,8,45,0.0,23.5,3.8,14.1,23.5,19.4,10.97
2018,3,13,9,0,0.0,29.0,3.7,14.1,29.0,23.96,14.82
2018,3,13,9,15,0.0,36.5,3.75,14.2,36.5,30.2,20.05
2018,3,13,9,30,0.0,44.0,3.8,14.3,44.0,36.45,25.26
2018,3,13,9,45,0.0,59.0,3.85,14.35,59.0,48.96,35.71
2018,3,13,10,0,0.0,74.0,3.9,14.4,74.0,61.51,46.11
2018,3,13,10,15,3.0,130.5,3.9,14.5,132.5,110.08,86.31
2018,3,13,10,30,6.0,187.0,3.9,14.6,191.0,159.43,126.55
2018,3,13,10,45,16.0,223.0,3.95,14.7,234.5,197.04,156.91
2018,3,13,11,0,26.0,259.0,4.0,14.8,278.0,243.66,194.28
2018,3,13,11,15,21.0,221.5,4.05,14.9,237.0,209.73,166.82
2018,3,13,11,30,16.0,184.0,4.1,15.0,196.0,167.73,132.81
2018,3,13,11,45,67.5,248.5,4.15,15.05,300.0,277.52,222.42
2018,3,13,12,0,119.0,313.0,4.2,15.1,404.0,402.4,321.41
2018,3,13,12,15,133.5,338.0,4.2,15.15,440.0,448.84,357.15
2018,3,13,12,30,148.0,363.0,4.2,15.2,476.0,496.8,393.99
2018,3,13,12,45,236.0,340.5,4.25,15.25,519.0,583.37,462.42
2018,3,13,13,0,324.0,318.0,4.3,15.3,562.0,655.21,519.02
2018,3,13,13,15,316.5,311.5,4.25,15.3,546.0,652.36,516.75
2018,3,13,13,30,309.0,305.0,4.2,15.3,530.0,647.55,513.49
2018,3,13,13,45,246.5,305.5,4.15,15.3,481.5,593.41,471.66
2018,3,13,14,0,184.0,306.0,4.1,15.3,433.0,514.89,411.25
2018,3,13,14,15,218.0,278.5,4.1,15.3,422.5,522.4,419.6
2018,3,13,14,30,252.0,251.0,4.1,15.3,412.0,550.72,443.23
2018,3,13,14,45,303.5,240.5,4.05,15.25,423.5,592.44,477.46
2018,3,13,15,0,355.0,230.0,4.0,15.2,435.0,631.8,509.68
2018,3,13,15,15,449.0,188.5,4.0,15.2,428.5,694.76,560.98
2018,3,13,15,30,543.0,147.0,4.0,15.2,422.0,728.99,589.79
2018,3,13,15,45,589.0,123.5,3.75,14.95,396.0,742.61,601.09
2018,3,13,16,0,635.0,100.0,3.5,14.7,370.0,741.23,601.14
2018,3,13,16,15,497.5,107.5,3.3,14.5,303.0,600.65,494.69
2018,3,13,16,30,360.0,115.0,3.1,14.3,236.0,478.6,398.2
2018,3,13,16,45,226.0,74.0,2.85,14.05,145.5,303.76,255.56
2018,3,13,17,0,92.0,33.0,2.6,13.8,55.0,116.34,96.51
2018,3,13,17,15,95.5,31.0,2.45,13.5,49.0,114.34,94.13
2018,3,13,17,30,99.0,29.0,2.3,13.2,43.0,113.22,91.11
2018,3,13,17,45,56.5,16.5,2.1,12.9,24.0,65.68,45.54
2018,3,13,18,0,14.0,4.0,1.9,12.6,5.0,11.4,0.0
2018,3,13,18,15,7.0,2.0,1.9,12.5,2.5,1.71,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
