Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.3,10.7,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.2,10.9,7.0,5.97,0.0
2018,4,3,6,15,1.5,20.5,3.2,11.15,20.5,16.8,3.64
2018,4,3,6,30,0.0,34.0,3.2,11.4,34.0,27.67,18.23
2018,4,3,6,45,15.5,55.5,3.2,11.7,59.0,43.76,33.25
2018,4,3,7,0,31.0,77.0,3.2,12.0,84.0,59.58,47.81
2018,4,3,7,15,70.0,101.0,3.2,12.25,122.0,76.85,63.45
2018,4,3,7,30,109.0,125.0,3.2,12.5,160.0,91.31,76.3
2018,4,3,7,45,274.0,131.5,3.15,12.8,240.0,94.26,78.7
2018,4,3,8,0,439.0,138.0,3.1,13.1,320.0,95.4,79.4
2018,4,3,8,15,545.0,133.0,3.1,13.4,388.5,100.62,73.91
2018,4,3,8,30,651.0,128.0,3.1,13.7,457.0,148.47,93.84
2018,4,3,8,45,600.5,154.5,3.1,14.0,480.5,207.76,140.73
2018,4,3,9,0,550.0,181.0,3.1,14.3,504.0,258.51,185.95
2018,4,3,9,15,534.5,201.5,3.15,14.55,534.0,310.12,231.65
2018,4,3,9,30,519.0,222.0,3.2,14.8,564.0,359.77,275.31
2018,4,3,9,45,660.0,184.5,3.2,15.0,644.5,428.6,331.06
2018,4,3,10,0,801.0,147.0,3.2,15.2,725.0,510.83,397.55
2018,4,3,10,15,845.5,136.0,3.15,15.4,768.5,575.25,449.94
2018,4,3,10,30,890.0,125.0,3.1,15.6,812.0,639.83,501.21
2018,4,3,10,45,897.5,125.0,3.1,15.75,835.5,694.21,543.56
2018,4,3,11,0,905.0,125.0,3.1,15.9,859.0,746.91,583.53
2018,4,3,11,15,910.0,125.0,3.0,16.05,875.0,795.84,619.16
2018,4,3,11,30,915.0,125.0,2.9,16.2,891.0,842.39,650.39
2018,4,3,11,45,917.5,125.5,2.8,16.35,899.0,884.77,678.24
2018,4,3,12,0,920.0,126.0,2.7,16.5,907.0,924.18,703.68
2018,4,3,12,15,898.0,136.5,2.75,16.6,898.5,948.04,719.71
2018,4,3,12,30,876.0,147.0,2.8,16.7,890.0,979.75,741.25
2018,4,3,12,45,835.0,164.5,2.9,16.75,867.0,984.89,745.39
2018,4,3,13,0,794.0,182.0,3.0,16.8,844.0,984.32,746.04
2018,4,3,13,15,745.0,200.5,3.15,16.75,812.0,982.55,746.74
2018,4,3,13,30,696.0,219.0,3.3,16.7,780.0,966.75,737.9
2018,4,3,13,45,721.5,199.5,3.5,16.7,766.0,982.59,751.2
2018,4,3,14,0,747.0,180.0,3.7,16.7,752.0,994.42,761.61
2018,4,3,14,15,788.5,155.5,3.9,16.55,737.5,1003.98,771.07
2018,4,3,14,30,830.0,131.0,4.1,16.4,723.0,1018.9,784.44
2018,4,3,14,45,823.0,126.0,4.25,16.3,687.0,1001.5,775.02
2018,4,3,15,0,816.0,121.0,4.4,16.2,651.0,980.39,763.53
2018,4,3,15,15,772.5,121.0,4.4,16.2,595.5,925.63,726.69
2018,4,3,15,30,729.0,121.0,4.4,16.2,540.0,876.01,693.3
2018,4,3,15,45,727.5,111.5,4.6,15.8,500.0,846.11,676.25
2018,4,3,16,0,726.0,102.0,4.8,15.4,460.0,813.06,656.23
2018,4,3,16,15,639.0,105.0,4.75,15.1,395.0,717.94,586.8
2018,4,3,16,30,552.0,108.0,4.7,14.8,330.0,625.27,517.5
2018,4,3,16,45,504.0,98.5,4.65,14.5,279.5,553.42,462.41
2018,4,3,17,0,456.0,89.0,4.6,14.2,229.0,477.35,401.45
2018,4,3,17,15,385.5,77.5,4.55,13.85,180.0,393.43,331.58
2018,4,3,17,30,315.0,66.0,4.5,13.5,131.0,315.33,264.26
2018,4,3,17,45,267.5,52.0,4.45,13.15,96.0,254.47,209.51
2018,4,3,18,0,220.0,38.0,4.4,12.8,61.0,198.99,154.33
2018,4,3,18,15,126.5,23.5,4.3,12.6,35.0,110.83,0.0
2018,4,3,18,30,33.0,9.0,4.2,12.4,9.0,22.19,0.0
2018,4,3,18,45,16.5,4.5,4.05,12.2,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,4,5,45,12.5,5.0,3.0,11.2,5.5,0.0,0.0
2018,4,4,6,0,25.0,10.0,3.0,11.3,11.0,8.54,0.0
2018,4,4,6,15,77.0,27.0,3.1,11.55,35.5,21.08,7.88
2018,4,4,6,30,129.0,44.0,3.2,11.8,60.0,33.88,23.69
2018,4,4,6,45,190.5,61.0,3.35,12.05,97.5,46.5,35.68
2018,4,4,7,0,252.0,78.0,3.5,12.3,135.0,58.88,47.17
2018,4,4,7,15,245.0,96.5,3.4,12.5,163.5,71.44,58.58
2018,4,4,7,30,238.0,115.0,3.3,12.7,192.0,83.49,69.29
2018,4,4,7,45,249.0,132.0,3.2,12.95,225.0,94.29,78.67
2018,4,4,8,0,260.0,149.0,3.1,13.2,258.0,104.67,87.5
2018,4,4,8,15,344.0,164.0,3.0,13.4,327.5,120.92,92.7
2018,4,4,8,30,428.0,179.0,2.9,13.6,397.0,162.47,113.96
2018,4,4,8,45,498.5,177.0,2.75,13.85,454.0,206.51,144.13
2018,4,4,9,0,569.0,175.0,2.6,14.1,511.0,259.1,185.6
2018,4,4,9,15,503.5,210.5,2.55,14.25,524.0,308.26,230.9
2018,4,4,9,30,438.0,246.0,2.5,14.4,537.0,349.54,268.53
2018,4,4,9,45,481.5,247.5,2.4,14.6,583.5,402.42,311.93
2018,4,4,10,0,525.0,249.0,2.3,14.8,630.0,459.7,358.03
2018,4,4,10,15,509.0,267.0,2.2,14.9,649.0,502.64,392.39
2018,4,4,10,30,493.0,285.0,2.1,15.0,668.0,543.2,423.76
2018,4,4,10,45,433.5,310.0,2.0,15.1,654.0,559.28,435.57
2018,4,4,11,0,374.0,335.0,1.9,15.2,640.0,561.92,436.91
2018,4,4,11,15,344.0,356.5,1.85,15.3,641.0,583.25,452.0
2018,4,4,11,30,314.0,378.0,1.8,15.4,642.0,601.47,464.25
2018,4,4,11,45,328.0,382.5,1.75,15.5,660.5,637.24,489.92
2018,4,4,12,0,342.0,387.0,1.7,15.6,679.0,672.95,515.05
2018,4,4,12,15,334.5,389.0,1.85,15.7,674.5,686.71,525.45
2018,4,4,12,30,327.0,391.0,2.0,15.8,670.0,698.55,534.65
2018,4,4,12,45,327.0,383.5,2.1,15.9,660.0,706.05,540.83
2018,4,4,13,0,327.0,376.0,2.2,16.0,650.0,711.68,545.75
2018,4,4,13,15,420.5,337.0,2.45,16.0,682.0,792.77,607.59
2018,4,4,13,30,514.0,298.0,2.7,16.0,714.0,858.29,657.81
2018,4,4,13,45,400.0,322.0,2.95,16.0,640.0,776.41,599.14
2018,4,4,14,0,286.0,346.0,3.2,16.0,566.0,673.76,524.87
2018,4,4,14,15,273.0,335.0,3.25,15.9,538.0,653.02,511.39
2018,4,4,14,30,260.0,324.0,3.3,15.8,510.0,630.74,496.16
2018,4,4,14,45,245.0,309.0,3.35,15.65,477.0,600.56,475.07
2018,4,4,15,0,230.0,294.0,3.4,15.5,444.0,547.58,436.91
2018,4,4,15,15,238.5,271.5,3.4,15.5,418.0,529.92,425.4
2018,4,4,15,30,247.0,249.0,3.4,15.5,392.0,531.4,427.96
2018,4,4,15,45,179.5,229.5,3.25,15.2,328.5,422.37,343.28
2018,4,4,16,0,112.0,210.0,3.1,14.9,265.0,336.88,275.12
2018,4,4,16,15,97.5,181.0,3.0,14.65,225.5,271.61,223.6
2018,4,4,16,30,83.0,152.0,2.9,14.4,186.0,225.2,186.19
2018,4,4,16,45,89.0,132.5,2.8,14.2,164.0,222.89,184.99
2018,4,4,17,0,95.0,113.0,2.7,14.0,142.0,203.32,169.13
2018,4,4,17,15,62.5,91.0,2.65,13.75,108.5,139.29,114.57
2018,4,4,17,30,30.0,69.0,2.6,13.5,75.0,91.72,73.1
2018,4,4,17,45,18.5,51.0,2.55,13.25,54.5,65.14,49.55
2018,4,4,18,0,7.0,33.0,2.5,13.0,34.0,34.37,22.19
2018,4,4,18,15,8.0,19.5,2.5,12.95,20.0,24.16,0.0
2018,4,4,18,30,9.0,6.0,2.5,12.9,6.0,9.06,0.0
2018,4,4,18,45,4.5,3.0,2.55,12.8,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.9,12.2,4.0,3.41,0.0
2018,4,5,6,15,0.0,9.0,1.9,12.4,9.0,7.39,0.0
2018,4,5,6,30,0.0,14.0,1.9,12.6,14.0,11.51,4.36
2018,4,5,6,45,0.0,22.0,1.9,12.85,22.0,18.12,10.5
2018,4,5,7,0,0.0,30.0,1.9,13.1,30.0,24.74,16.6
2018,4,5,7,15,1.0,43.0,1.75,13.15,43.5,35.54,26.4
2018,4,5,7,30,2.0,56.0,1.6,13.2,57.0,46.37,36.11
2018,4,5,7,45,15.5,99.0,1.45,13.25,105.5,79.99,65.92
2018,4,5,8,0,29.0,142.0,1.3,13.3,154.0,107.05,89.42
2018,4,5,8,15,67.5,180.5,1.3,13.6,213.5,134.06,106.55
2018,4,5,8,30,106.0,219.0,1.3,13.9,273.0,170.78,132.79
2018,4,5,8,45,186.0,230.5,1.3,14.25,336.5,199.81,151.52
2018,4,5,9,0,266.0,242.0,1.3,14.6,400.0,240.37,181.02
2018,4,5,9,15,177.5,257.0,1.2,14.9,365.5,250.76,193.23
2018,4,5,9,30,89.0,272.0,1.1,15.2,331.0,247.37,193.17
2018,4,5,9,45,117.5,301.5,1.05,15.5,384.0,291.35,227.15
2018,4,5,10,0,146.0,331.0,1.0,15.8,437.0,340.18,264.26
2018,4,5,10,15,99.5,282.0,1.05,15.85,355.5,290.57,226.74
2018,4,5,10,30,53.0,233.0,1.1,15.9,274.0,227.64,178.22
2018,4,5,10,45,46.0,280.0,1.15,16.0,316.5,267.87,209.55
2018,4,5,11,0,39.0,327.0,1.2,16.1,359.0,308.73,240.39
2018,4,5,11,15,51.5,351.0,1.45,16.1,394.0,344.46,268.03
2018,4,5,11,30,64.0,375.0,1.7,16.1,429.0,382.0,296.98
2018,4,5,11,45,65.0,381.0,1.95,16.05,436.5,395.02,307.22
2018,4,5,12,0,66.0,387.0,2.2,16.0,444.0,408.01,317.57
2018,4,5,12,15,50.0,364.0,2.25,15.9,407.0,377.71,294.49
2018,4,5,12,30,34.0,341.0,2.3,15.8,370.0,345.47,269.88
2018,4,5,12,45,31.5,335.0,2.4,15.7,361.5,341.13,266.99
2018,4,5,13,0,29.0,329.0,2.5,15.6,353.0,336.35,263.65
2018,4,5,13,15,22.0,298.0,2.4,15.55,316.0,283.76,222.97
2018,4,5,13,30,15.0,267.0,2.3,15.5,279.0,249.08,195.99
2018,4,5,13,45,21.5,279.5,2.15,15.45,296.5,268.84,212.01
2018,4,5,14,0,28.0,292.0,2.0,15.4,314.0,309.35,243.89
2018,4,5,14,15,19.0,255.5,1.95,15.35,270.0,246.0,194.34
2018,4,5,14,30,10.0,219.0,1.9,15.3,226.0,202.79,160.3
2018,4,5,14,45,20.0,232.5,1.8,15.2,246.0,227.22,180.68
2018,4,5,15,0,30.0,246.0,1.7,15.1,266.0,271.87,216.72
2018,4,5,15,15,33.5,236.5,1.7,15.1,257.0,267.33,213.67
2018,4,5,15,30,37.0,227.0,1.7,15.1,248.0,262.73,210.8
2018,4,5,15,45,28.5,203.5,1.6,14.9,219.0,230.39,185.36
2018,4,5,16,0,20.0,180.0,1.5,14.7,190.0,182.49,147.05
2018,4,5,16,15,39.5,164.5,1.4,14.6,181.5,200.21,162.92
2018,4,5,16,30,59.0,149.0,1.3,14.5,173.0,200.85,164.57
2018,4,5,16,45,56.0,131.0,1.2,14.4,151.5,178.91,146.77
2018,4,5,17,0,53.0,113.0,1.1,14.3,130.0,157.06,128.75
2018,4,5,17,15,26.5,85.5,0.95,14.15,94.0,105.92,85.16
2018,4,5,17,30,0.0,58.0,0.8,14.0,58.0,50.96,37.8
2018,4,5,17,45,0.0,42.5,0.65,13.9,42.5,36.8,25.42
2018,4,5,18,0,0.0,27.0,0.5,13.8,27.0,22.31,12.48
2018,4,5,18,15,4.0,15.5,0.6,13.75,15.5,14.76,0.0
2018,4,5,18,30,8.0,4.0,0.7,13.7,4.0,6.91,0.0
2018,4,5,18,45,4.0,2.0,0.8,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,4,6,5,45,2.5,2.0,4.95,13.85,2.0,0.0,0.0
2018,4,6,6,0,5.0,4.0,5.0,13.9,4.0,3.41,0.0
2018,4,6,6,15,2.5,8.5,5.2,13.95,8.5,7.16,0.0
2018,4,6,6,30,0.0,13.0,5.4,14.0,13.0,10.68,3.61
2018,4,6,6,45,0.0,23.5,5.55,14.05,23.5,19.36,11.51
2018,4,6,7,0,0.0,34.0,5.7,14.1,34.0,28.06,19.45
2018,4,6,7,15,1.5,51.0,5.85,14.25,51.5,42.21,32.18
2018,4,6,7,30,3.0,68.0,6.0,14.4,69.0,56.29,44.71
2018,4,6,7,45,1.5,85.0,6.15,14.5,85.5,69.64,56.45
2018,4,6,8,0,0.0,102.0,6.3,14.6,102.0,82.83,67.9
2018,4,6,8,15,0.0,77.5,6.35,14.8,77.5,64.33,48.96
2018,4,6,8,30,0.0,53.0,6.4,15.0,53.0,43.91,31.55
2018,4,6,8,45,0.0,58.5,6.45,15.2,58.5,48.52,35.29
2018,4,6,9,0,0.0,64.0,6.5,15.4,64.0,53.13,39.0
2018,4,6,9,15,1.0,104.0,6.6,15.6,104.5,86.62,66.68
2018,4,6,9,30,2.0,144.0,6.7,15.8,145.0,119.42,93.48
2018,4,6,9,45,3.0,160.5,6.75,16.0,162.5,133.68,104.86
2018,4,6,10,0,4.0,177.0,6.8,16.2,180.0,148.22,116.44
2018,4,6,10,15,5.0,189.5,6.75,16.2,193.5,159.78,125.65
2018,4,6,10,30,6.0,202.0,6.7,16.2,207.0,171.58,135.04
2018,4,6,10,45,5.5,194.0,6.65,16.25,198.5,165.53,129.97
2018,4,6,11,0,5.0,186.0,6.6,16.3,190.0,159.26,124.76
2018,4,6,11,15,6.5,199.0,6.55,16.25,204.5,172.09,135.09
2018,4,6,11,30,8.0,212.0,6.5,16.2,219.0,185.2,145.62
2018,4,6,11,45,7.5,204.0,6.45,16.2,210.5,178.77,140.39
2018,4,6,12,0,7.0,196.0,6.4,16.2,202.0,172.16,135.04
2018,4,6,12,15,5.5,179.5,6.3,16.2,184.0,157.09,122.86
2018,4,6,12,30,4.0,163.0,6.2,16.2,166.0,141.78,110.47
2018,4,6,12,45,11.0,225.5,6.1,16.2,234.5,204.06,160.9
2018,4,6,13,0,18.0,288.0,6.0,16.2,303.0,268.78,212.66
2018,4,6,13,15,17.5,278.5,5.9,16.2,293.0,260.89,206.45
2018,4,6,13,30,17.0,269.0,5.8,16.2,283.0,252.83,200.21
2018,4,6,13,45,16.0,259.5,5.75,16.2,272.5,244.1,193.46
2018,4,6,14,0,15.0,250.0,5.7,16.2,262.0,235.23,186.62
2018,4,6,14,15,15.5,247.0,5.6,16.15,259.0,234.05,186.01
2018,4,6,14,30,16.0,244.0,5.5,16.1,256.0,232.92,185.48
2018,4,6,14,45,12.5,223.0,5.4,16.05,232.0,210.16,167.41
2018,4,6,15,0,9.0,202.0,5.3,16.0,208.0,187.34,149.2
2018,4,6,15,15,9.0,194.5,5.3,16.0,200.0,181.22,144.64
2018,4,6,15,30,9.0,187.0,5.3,16.0,192.0,175.21,140.15
2018,4,6,15,45,42.5,189.5,5.1,15.9,211.0,226.79,184.22
2018,4,6,16,0,76.0,192.0,4.9,15.8,230.0,262.53,215.11
2018,4,6,16,15,47.0,158.0,4.8,15.75,180.5,198.5,162.2
2018,4,6,16,30,18.0,124.0,4.7,15.7,131.0,125.45,100.98
2018,4,6,16,45,39.5,103.5,4.6,15.6,116.5,131.84,107.49
2018,4,6,17,0,61.0,83.0,4.5,15.5,102.0,137.83,113.32
2018,4,6,17,15,30.5,45.5,4.4,15.45,55.0,61.46,47.72
2018,4,6,17,30,0.0,8.0,4.3,15.4,8.0,6.57,0.0
2018,4,6,17,45,11.5,10.0,4.2,15.35,11.5,16.98,8.87
2018,4,6,18,0,23.0,12.0,4.1,15.3,15.0,25.33,15.18
2018,4,6,18,15,11.5,6.5,4.05,15.3,8.0,12.29,0.0
2018,4,6,18,30,0.0,1.0,4.0,15.3,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,3.95,15.25,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.5,3.6,14.45,5.5,0.0,0.0
2018,4,7,6,0,4.0,11.0,3.5,14.4,11.0,9.39,0.0
2018,4,7,6,15,10.0,23.5,3.55,14.45,24.5,19.42,9.36
2018,4,7,6,30,16.0,36.0,3.6,14.5,38.0,29.48,19.94
2018,4,7,6,45,23.5,54.0,3.65,14.55,58.5,43.33,32.69
2018,4,7,7,0,31.0,72.0,3.7,14.6,79.0,56.91,45.08
2018,4,7,7,15,94.0,101.5,3.8,14.7,131.5,76.05,62.19
2018,4,7,7,30,157.0,131.0,3.9,14.8,184.0,95.89,79.64
2018,4,7,7,45,236.0,147.0,4.0,14.9,242.0,103.37,85.99
2018,4,7,8,0,315.0,163.0,4.1,15.0,300.0,113.74,94.77
2018,4,7,8,15,382.0,171.0,4.1,15.15,357.0,122.94,92.08
2018,4,7,8,30,449.0,179.0,4.1,15.3,414.0,166.1,115.05
2018,4,7,8,45,586.0,159.5,4.1,15.4,495.5,211.63,143.83
2018,4,7,9,0,723.0,140.0,4.1,15.5,577.0,271.14,189.13
2018,4,7,9,15,713.5,153.0,4.05,15.6,609.5,329.31,241.4
2018,4,7,9,30,704.0,166.0,4.0,15.7,642.0,385.81,291.94
2018,4,7,9,45,762.0,155.5,3.95,15.8,696.0,449.78,346.27
2018,4,7,10,0,820.0,145.0,3.9,15.9,750.0,520.66,405.07
2018,4,7,10,15,829.5,148.0,4.0,15.95,781.0,579.23,453.72
2018,4,7,10,30,839.0,151.0,4.1,16.0,812.0,637.1,500.54
2018,4,7,10,45,842.5,154.5,4.2,16.1,834.5,690.58,542.77
2018,4,7,11,0,846.0,158.0,4.3,16.2,857.0,742.24,582.77
2018,4,7,11,15,858.0,155.5,4.4,16.2,875.5,792.75,621.61
2018,4,7,11,30,870.0,153.0,4.5,16.2,894.0,841.55,658.03
2018,4,7,11,45,869.5,155.5,4.6,16.2,901.0,882.78,687.67
2018,4,7,12,0,869.0,158.0,4.7,16.2,908.0,920.97,715.15
2018,4,7,12,15,861.5,162.5,4.75,16.15,905.5,951.61,737.06
2018,4,7,12,30,854.0,167.0,4.8,16.1,903.0,978.53,756.43
2018,4,7,12,45,841.5,172.5,4.85,16.1,891.5,997.85,770.44
2018,4,7,13,0,829.0,178.0,4.9,16.1,880.0,1013.06,781.76
2018,4,7,13,15,828.0,174.5,4.95,16.0,864.0,1026.74,792.48
2018,4,7,13,30,827.0,171.0,5.0,15.9,848.0,1036.56,800.69
2018,4,7,13,45,806.5,173.0,5.0,15.85,817.0,1028.3,795.87
2018,4,7,14,0,786.0,175.0,5.0,15.8,786.0,1025.87,795.41
2018,4,7,14,15,796.0,164.5,5.0,15.7,762.0,1027.42,798.03
2018,4,7,14,30,806.0,154.0,5.0,15.6,738.0,1016.36,791.93
2018,4,7,14,45,792.5,150.0,5.0,15.5,699.5,1002.21,783.85
2018,4,7,15,0,779.0,146.0,5.0,15.4,661.0,976.1,767.35
2018,4,7,15,15,759.5,142.0,5.0,15.4,616.5,940.89,744.06
2018,4,7,15,30,740.0,138.0,5.0,15.4,572.0,902.9,718.65
2018,4,7,15,45,717.5,132.5,4.9,15.15,524.5,857.91,687.88
2018,4,7,16,0,695.0,127.0,4.8,14.9,477.0,810.92,655.28
2018,4,7,16,15,662.0,120.5,4.8,14.75,425.5,751.99,613.4
2018,4,7,16,30,629.0,114.0,4.8,14.6,374.0,692.44,570.11
2018,4,7,16,45,580.5,106.5,4.8,14.45,321.0,619.3,514.89
2018,4,7,17,0,532.0,99.0,4.8,14.3,268.0,543.19,454.81
2018,4,7,17,15,461.5,89.0,4.65,14.05,216.0,457.99,384.48
2018,4,7,17,30,391.0,79.0,4.5,13.8,164.0,378.37,316.39
2018,4,7,17,45,291.5,64.5,4.4,13.55,118.0,282.09,232.49
2018,4,7,18,0,192.0,50.0,4.3,13.3,72.0,187.63,147.91
2018,4,7,18,15,107.0,31.0,4.15,13.15,42.0,107.18,45.43
2018,4,7,18,30,22.0,12.0,4.0,13.0,12.0,19.78,0.0
2018,4,7,18,45,11.0,6.0,3.9,12.8,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,8,5,45,39.5,9.5,4.8,11.7,11.0,8.11,0.0
2018,4,8,6,0,79.0,19.0,4.9,11.9,22.0,16.22,0.0
2018,4,8,6,15,195.0,35.0,5.05,12.1,59.0,27.01,16.01
2018,4,8,6,30,311.0,51.0,5.2,12.3,96.0,39.09,28.6
2018,4,8,6,45,403.0,62.0,5.35,12.55,145.0,47.22,36.45
2018,4,8,7,0,495.0,73.0,5.5,12.8,194.0,57.48,45.93
2018,4,8,7,15,556.0,80.5,5.5,12.95,247.0,61.99,50.07
2018,4,8,7,30,617.0,88.0,5.5,13.1,300.0,66.45,54.01
2018,4,8,7,45,659.0,93.5,5.5,13.25,353.0,69.14,56.25
2018,4,8,8,0,701.0,99.0,5.5,13.4,406.0,71.79,58.39
2018,4,8,8,15,729.5,103.5,5.5,13.6,457.0,90.32,59.41
2018,4,8,8,30,758.0,108.0,5.5,13.8,508.0,148.69,88.78
2018,4,8,8,45,778.5,113.0,5.45,14.0,556.0,214.96,139.18
2018,4,8,9,0,799.0,118.0,5.4,14.2,604.0,277.47,192.94
2018,4,8,9,15,818.0,120.0,5.4,14.4,647.5,339.14,248.43
2018,4,8,9,30,837.0,122.0,5.4,14.6,691.0,402.25,305.22
2018,4,8,9,45,852.0,123.0,5.4,14.8,729.0,464.01,360.05
2018,4,8,10,0,867.0,124.0,5.4,15.0,767.0,526.09,413.72
2018,4,8,10,15,875.0,126.0,5.4,15.15,797.0,585.31,463.74
2018,4,8,10,30,883.0,128.0,5.4,15.3,827.0,640.97,509.63
2018,4,8,10,45,887.5,130.5,5.4,15.45,850.0,694.77,552.79
2018,4,8,11,0,892.0,133.0,5.4,15.6,873.0,746.67,593.4
2018,4,8,11,15,895.5,134.5,5.35,15.7,888.5,794.87,630.23
2018,4,8,11,30,899.0,136.0,5.3,15.8,904.0,840.64,662.93
2018,4,8,11,45,901.0,137.0,5.3,15.9,912.0,882.13,692.33
2018,4,8,12,0,903.0,138.0,5.3,16.0,920.0,920.68,719.47
2018,4,8,12,15,905.0,137.0,5.3,16.05,920.0,954.29,743.11
2018,4,8,12,30,907.0,136.0,5.3,16.1,920.0,984.59,764.38
2018,4,8,12,45,906.5,134.0,5.3,16.15,911.0,1008.07,780.87
2018,4,8,13,0,906.0,132.0,5.3,16.2,902.0,1027.79,794.83
2018,4,8,13,15,901.0,131.5,5.3,16.2,884.5,1040.73,804.33
2018,4,8,13,30,896.0,131.0,5.3,16.2,867.0,1049.69,811.23
2018,4,8,13,45,888.5,129.5,5.35,16.2,841.5,1051.08,813.44
2018,4,8,14,0,881.0,128.0,5.4,16.2,816.0,1048.45,813.04
2018,4,8,14,15,869.0,127.0,5.45,16.15,782.5,1051.35,816.89
2018,4,8,14,30,857.0,126.0,5.5,16.1,749.0,1036.72,808.5
2018,4,8,14,45,842.5,124.0,5.6,16.05,710.0,1014.64,795.38
2018,4,8,15,0,828.0,122.0,5.7,16.0,671.0,989.0,779.7
2018,4,8,15,15,810.5,118.5,5.7,16.0,626.5,955.37,757.38
2018,4,8,15,30,793.0,115.0,5.7,16.0,582.0,918.74,732.78
2018,4,8,15,45,767.5,111.5,5.85,15.7,533.0,878.13,706.67
2018,4,8,16,0,742.0,108.0,6.0,15.4,484.0,829.63,674.05
2018,4,8,16,15,705.0,104.5,6.1,15.2,431.5,769.59,631.34
2018,4,8,16,30,668.0,101.0,6.2,15.0,379.0,709.13,587.25
2018,4,8,16,45,618.5,94.5,6.25,14.75,325.0,635.3,531.19
2018,4,8,17,0,569.0,88.0,6.3,14.5,271.0,563.07,474.4
2018,4,8,17,15,492.0,80.0,6.2,14.15,217.5,471.97,398.76
2018,4,8,17,30,415.0,72.0,6.1,13.8,164.0,384.05,323.39
2018,4,8,17,45,295.0,57.5,6.0,13.5,114.0,274.02,227.24
2018,4,8,18,0,175.0,43.0,5.9,13.2,64.0,176.69,139.97
2018,4,8,18,15,100.0,26.5,5.75,13.0,37.5,94.69,45.63
2018,4,8,18,30,25.0,10.0,5.6,12.8,11.0,19.34,0.0
2018,4,8,18,45,12.5,5.0,5.45,12.65,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,9,5,45,4.5,7.5,1.7,12.35,7.5,6.4,0.0
2018,4,9,6,0,9.0,15.0,1.7,12.5,15.0,12.44,0.0
2018,4,9,6,15,5.5,30.5,1.75,12.9,30.5,24.67,14.54
2018,4,9,6,30,2.0,46.0,1.8,13.3,46.0,36.94,26.74
2018,4,9,6,45,6.0,56.5,1.9,13.65,57.5,45.67,35.0
2018,4,9,7,0,10.0,67.0,2.0,14.0,69.0,54.34,42.97
2018,4,9,7,15,5.0,69.0,1.95,14.3,70.0,56.62,45.06
2018,4,9,7,30,0.0,71.0,1.9,14.6,71.0,58.69,46.8
2018,4,9,7,45,77.5,121.5,1.85,14.9,156.0,90.32,74.48
2018,4,9,8,0,155.0,172.0,1.8,15.2,241.0,122.36,101.96
2018,4,9,8,15,321.5,172.0,1.75,15.55,336.0,127.81,96.04
2018,4,9,8,30,488.0,172.0,1.7,15.9,431.0,166.45,112.78
2018,4,9,8,45,566.0,164.0,1.65,16.25,490.5,211.59,143.36
2018,4,9,9,0,644.0,156.0,1.6,16.6,550.0,266.33,186.14
2018,4,9,9,15,567.5,197.0,1.6,16.95,562.0,319.45,234.42
2018,4,9,9,30,491.0,238.0,1.6,17.3,574.0,363.93,274.15
2018,4,9,9,45,536.5,236.5,1.55,17.65,621.5,418.39,317.83
2018,4,9,10,0,582.0,235.0,1.5,18.0,669.0,477.2,363.92
2018,4,9,10,15,669.5,210.5,1.5,18.3,728.5,545.6,416.43
2018,4,9,10,30,757.0,186.0,1.5,18.6,788.0,619.55,471.94
2018,4,9,10,45,724.5,208.0,1.5,18.9,797.0,662.87,503.23
2018,4,9,11,0,692.0,230.0,1.5,19.2,806.0,701.37,530.23
2018,4,9,11,15,681.0,241.5,1.45,19.5,817.0,741.99,557.75
2018,4,9,11,30,670.0,253.0,1.4,19.8,828.0,779.71,582.45
2018,4,9,11,45,614.0,284.0,1.35,20.05,814.0,794.1,590.03
2018,4,9,12,0,558.0,315.0,1.3,20.3,800.0,802.44,593.45
2018,4,9,12,15,567.5,308.0,1.25,20.55,801.0,829.82,611.13
2018,4,9,12,30,577.0,301.0,1.2,20.8,802.0,855.06,626.94
2018,4,9,12,45,686.5,241.0,1.2,21.0,831.0,925.92,675.6
2018,4,9,13,0,796.0,181.0,1.2,21.2,860.0,982.94,711.33
2018,4,9,13,15,703.0,220.0,1.15,21.35,811.0,957.95,693.92
2018,4,9,13,30,610.0,259.0,1.1,21.5,762.0,916.45,665.66
2018,4,9,13,45,595.5,255.5,1.05,21.65,734.5,907.63,660.01
2018,4,9,14,0,581.0,252.0,1.0,21.8,707.0,890.07,648.51
2018,4,9,14,15,629.0,221.0,1.1,21.65,695.5,916.55,670.23
2018,4,9,14,30,677.0,190.0,1.2,21.5,684.0,932.62,683.47
2018,4,9,14,45,606.5,202.5,1.35,21.4,628.0,871.11,646.77
2018,4,9,15,0,536.0,215.0,1.5,21.3,572.0,801.04,602.69
2018,4,9,15,15,483.0,214.0,1.5,21.3,520.0,741.07,562.76
2018,4,9,15,30,430.0,213.0,1.5,21.3,468.0,680.74,521.61
2018,4,9,15,45,476.0,183.0,2.05,20.6,443.5,680.08,529.94
2018,4,9,16,0,522.0,153.0,2.6,19.9,419.0,673.9,532.84
2018,4,9,16,15,541.5,131.5,2.8,19.35,382.0,649.09,518.35
2018,4,9,16,30,561.0,110.0,3.0,18.8,345.0,629.56,507.26
2018,4,9,16,45,414.0,112.0,3.25,18.3,272.5,485.62,397.61
2018,4,9,17,0,267.0,114.0,3.5,17.8,200.0,344.87,285.17
2018,4,9,17,15,308.0,91.5,3.55,17.25,173.5,351.55,291.56
2018,4,9,17,30,349.0,69.0,3.6,16.7,147.0,336.11,278.28
2018,4,9,17,45,311.5,54.5,3.65,16.2,110.5,278.83,228.0
2018,4,9,18,0,274.0,40.0,3.7,15.7,74.0,225.22,177.93
2018,4,9,18,15,170.5,26.0,3.45,15.45,44.0,138.1,75.03
2018,4,9,18,30,67.0,12.0,3.2,15.2,14.0,39.09,0.0
2018,4,9,18,45,33.5,6.0,2.95,14.95,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.45,13.6,6.0,5.12,0.0
2018,4,10,6,0,6.0,12.0,2.4,13.7,12.0,10.15,0.0
2018,4,10,6,15,28.5,27.5,2.45,13.9,31.5,22.28,12.8
2018,4,10,6,30,51.0,43.0,2.5,14.1,51.0,34.23,24.34
2018,4,10,6,45,74.0,63.0,2.5,14.3,79.5,49.03,37.91
2018,4,10,7,0,97.0,83.0,2.5,14.5,108.0,63.46,50.98
2018,4,10,7,15,98.0,110.0,2.6,14.7,140.0,81.7,67.18
2018,4,10,7,30,99.0,137.0,2.7,14.9,172.0,99.23,82.47
2018,4,10,7,45,67.0,140.5,2.8,15.05,166.0,105.87,88.01
2018,4,10,8,0,35.0,144.0,2.9,15.2,160.0,108.94,90.36
2018,4,10,8,15,26.5,139.0,3.0,15.35,152.0,107.77,84.56
2018,4,10,8,30,18.0,134.0,3.1,15.5,144.0,107.29,83.57
2018,4,10,8,45,19.0,172.5,3.15,15.65,183.5,141.4,111.22
2018,4,10,9,0,20.0,211.0,3.2,15.8,223.0,173.01,136.55
2018,4,10,9,15,24.0,234.5,3.25,15.9,250.0,195.0,153.89
2018,4,10,9,30,28.0,258.0,3.3,16.0,277.0,215.42,169.93
2018,4,10,9,45,25.5,265.5,3.3,16.1,283.5,225.12,177.46
2018,4,10,10,0,23.0,273.0,3.3,16.2,290.0,234.38,184.6
2018,4,10,10,15,21.0,274.5,3.25,16.25,290.5,237.49,186.83
2018,4,10,10,30,19.0,276.0,3.2,16.3,291.0,240.18,188.73
2018,4,10,10,45,38.5,321.5,3.15,16.4,353.5,297.51,233.64
2018,4,10,11,0,58.0,367.0,3.1,16.5,416.0,355.55,278.36
2018,4,10,11,15,45.5,344.5,3.15,16.45,383.0,333.22,260.86
2018,4,10,11,30,33.0,322.0,3.2,16.4,350.0,308.69,241.78
2018,4,10,11,45,44.5,357.0,3.2,16.4,395.5,354.56,277.44
2018,4,10,12,0,56.0,392.0,3.2,16.4,441.0,402.49,314.08
2018,4,10,12,15,68.0,400.5,3.3,16.3,460.0,427.31,333.4
2018,4,10,12,30,80.0,409.0,3.4,16.2,479.0,452.88,353.39
2018,4,10,12,45,90.5,404.0,3.5,16.1,482.0,464.12,362.66
2018,4,10,13,0,101.0,399.0,3.6,16.0,485.0,475.28,372.01
2018,4,10,13,15,54.0,290.0,3.75,15.9,336.0,323.76,255.61
2018,4,10,13,30,7.0,181.0,3.9,15.8,187.0,161.87,126.69
2018,4,10,13,45,5.0,166.5,4.0,15.7,170.5,147.2,115.22
2018,4,10,14,0,3.0,152.0,4.1,15.6,154.0,132.43,103.39
2018,4,10,14,15,7.5,191.0,4.25,15.5,196.5,172.68,136.45
2018,4,10,14,30,12.0,230.0,4.4,15.4,239.0,214.66,170.73
2018,4,10,14,45,15.0,231.0,4.5,15.25,241.5,219.78,175.4
2018,4,10,15,0,18.0,232.0,4.6,15.1,244.0,225.12,180.37
2018,4,10,15,15,18.0,221.5,4.6,15.1,233.0,216.18,173.59
2018,4,10,15,30,18.0,211.0,4.6,15.1,222.0,207.27,166.86
2018,4,10,15,45,30.5,197.5,4.85,14.9,214.0,223.16,181.11
2018,4,10,16,0,43.0,184.0,5.1,14.7,206.0,221.42,180.98
2018,4,10,16,15,90.5,176.0,5.15,14.55,216.0,255.75,211.7
2018,4,10,16,30,138.0,168.0,5.2,14.4,226.0,303.53,253.05
2018,4,10,16,45,308.0,130.0,5.25,14.25,237.0,404.9,341.26
2018,4,10,17,0,478.0,92.0,5.3,14.1,248.0,490.79,414.35
2018,4,10,17,15,308.0,73.0,5.15,13.85,166.5,326.75,276.56
2018,4,10,17,30,138.0,54.0,5.0,13.6,85.0,161.65,134.73
2018,4,10,17,45,99.0,39.0,4.9,13.4,58.5,113.66,92.1
2018,4,10,18,0,60.0,24.0,4.8,13.2,32.0,68.74,51.81
2018,4,10,18,15,63.5,19.0,4.7,13.0,24.0,62.62,34.19
2018,4,10,18,30,67.0,14.0,4.6,12.8,16.0,40.71,0.0
2018,4,10,18,45,33.5,7.0,4.55,12.55,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,11,5,45,15.5,6.5,4.05,11.75,7.5,5.55,0.0
2018,4,11,6,0,31.0,13.0,3.9,11.8,15.0,10.51,0.0
2018,4,11,6,15,76.5,25.5,3.85,12.0,36.0,20.28,11.45
2018,4,11,6,30,122.0,38.0,3.8,12.2,57.0,29.87,20.75
2018,4,11,6,45,205.0,57.0,3.75,12.4,103.5,42.29,32.23
2018,4,11,7,0,288.0,76.0,3.7,12.6,150.0,55.69,44.45
2018,4,11,7,15,325.0,96.0,3.4,12.75,197.5,68.99,56.39
2018,4,11,7,30,362.0,116.0,3.1,12.9,245.0,81.76,67.64
2018,4,11,7,45,350.0,140.0,2.85,13.05,281.0,96.03,80.02
2018,4,11,8,0,338.0,164.0,2.6,13.2,317.0,114.49,95.89
2018,4,11,8,15,312.5,190.0,2.45,13.3,344.0,139.32,106.13
2018,4,11,8,30,287.0,216.0,2.3,13.4,371.0,179.63,132.76
2018,4,11,8,45,409.5,206.0,2.15,13.55,448.5,215.04,154.62
2018,4,11,9,0,532.0,196.0,2.0,13.7,526.0,269.38,195.2
2018,4,11,9,15,514.0,218.5,2.25,13.9,555.0,320.03,239.93
2018,4,11,9,30,496.0,241.0,2.5,14.1,584.0,368.49,282.4
2018,4,11,9,45,400.5,289.0,2.7,14.25,575.5,400.67,311.92
2018,4,11,10,0,305.0,337.0,2.9,14.4,567.0,421.73,330.72
2018,4,11,10,15,326.5,343.5,3.25,14.45,598.0,463.06,364.33
2018,4,11,10,30,348.0,350.0,3.6,14.5,629.0,506.16,398.9
2018,4,11,10,45,452.5,322.5,3.95,14.55,696.0,581.2,458.42
2018,4,11,11,0,557.0,295.0,4.3,14.6,763.0,661.08,521.41
2018,4,11,11,15,592.5,285.5,4.45,14.55,791.0,712.37,561.42
2018,4,11,11,30,628.0,276.0,4.6,14.5,819.0,766.0,602.94
2018,4,11,11,45,629.5,278.5,4.8,14.45,826.5,801.63,630.58
2018,4,11,12,0,631.0,281.0,5.0,14.4,834.0,835.07,656.57
2018,4,11,12,15,522.5,326.5,5.1,14.35,784.0,806.0,633.64
2018,4,11,12,30,414.0,372.0,5.2,14.3,734.0,770.15,605.5
2018,4,11,12,45,393.5,376.0,5.3,14.3,717.0,757.97,597.34
2018,4,11,13,0,373.0,380.0,5.4,14.3,700.0,756.4,596.59
2018,4,11,13,15,323.0,382.0,5.45,14.3,655.5,721.11,569.87
2018,4,11,13,30,273.0,384.0,5.5,14.3,611.0,682.76,540.73
2018,4,11,13,45,197.5,366.5,5.5,14.25,528.0,574.71,458.17
2018,4,11,14,0,122.0,349.0,5.5,14.2,445.0,484.28,387.26
2018,4,11,14,15,293.0,302.5,5.55,14.15,521.0,632.33,508.3
2018,4,11,14,30,464.0,256.0,5.6,14.1,597.0,778.2,623.97
2018,4,11,14,45,599.5,205.0,5.6,14.05,622.5,864.91,693.0
2018,4,11,15,0,735.0,154.0,5.6,14.0,648.0,937.64,748.03
2018,4,11,15,15,556.0,192.5,5.6,14.0,552.0,785.91,635.94
2018,4,11,15,30,377.0,231.0,5.6,14.0,456.0,628.12,513.08
2018,4,11,15,45,369.5,213.0,5.75,13.9,418.5,593.34,488.61
2018,4,11,16,0,362.0,195.0,5.9,13.8,381.0,557.23,462.18
2018,4,11,16,15,264.5,182.5,6.0,13.7,311.0,448.94,374.78
2018,4,11,16,30,167.0,170.0,6.1,13.6,241.0,329.32,276.04
2018,4,11,16,45,93.0,108.5,6.2,13.5,147.0,192.08,160.83
2018,4,11,17,0,19.0,47.0,6.3,13.4,53.0,54.93,42.27
2018,4,11,17,15,25.5,40.0,6.6,13.25,46.5,52.08,40.0
2018,4,11,17,30,32.0,33.0,6.9,13.1,40.0,55.59,42.9
2018,4,11,17,45,34.5,39.0,7.2,12.95,45.0,64.58,49.88
2018,4,11,18,0,37.0,45.0,7.5,12.8,50.0,70.03,52.8
2018,4,11,18,15,20.0,27.5,7.5,12.65,30.0,40.75,21.61
2018,4,11,18,30,3.0,10.0,7.5,12.5,10.0,9.82,0.0
2018,4,11,18,45,1.5,5.0,7.55,12.35,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.2,10.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.9,10.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,5,45,58.5,13.0,5.45,10.45,16.5,11.1,0.0
2018,4,12,6,0,117.0,26.0,5.5,10.7,33.0,20.14,1.08
2018,4,12,6,15,233.5,41.0,5.6,10.95,73.0,31.55,21.26
2018,4,12,6,30,350.0,56.0,5.7,11.2,113.0,42.82,32.33
2018,4,12,6,45,344.0,71.0,5.8,11.4,144.0,53.19,42.12
2018,4,12,7,0,338.0,86.0,5.9,11.6,175.0,63.05,51.23
2018,4,12,7,15,465.5,91.0,5.85,11.7,243.0,66.74,54.6
2018,4,12,7,30,593.0,96.0,5.8,11.8,311.0,71.6,58.86
2018,4,12,7,45,646.5,101.0,5.8,11.95,368.0,73.79,60.63
2018,4,12,8,0,700.0,106.0,5.8,12.1,425.0,76.02,62.37
2018,4,12,8,15,725.0,112.0,5.75,12.2,475.5,99.75,65.35
2018,4,12,8,30,750.0,118.0,5.7,12.3,526.0,158.55,97.08
2018,4,12,8,45,720.5,137.0,5.6,12.45,556.5,220.66,147.2
2018,4,12,9,0,691.0,156.0,5.5,12.6,587.0,279.04,199.68
2018,4,12,9,15,616.0,193.0,5.45,12.7,596.5,333.61,251.5
2018,4,12,9,30,541.0,230.0,5.4,12.8,606.0,376.87,292.62
2018,4,12,9,45,689.0,187.5,5.35,12.95,692.0,446.87,350.58
2018,4,12,10,0,837.0,145.0,5.3,13.1,778.0,531.28,420.44
2018,4,12,10,15,845.0,148.0,5.25,13.2,808.0,589.61,469.6
2018,4,12,10,30,853.0,151.0,5.2,13.3,838.0,647.02,516.68
2018,4,12,10,45,858.0,153.0,5.15,13.4,860.5,700.45,559.42
2018,4,12,11,0,863.0,155.0,5.1,13.5,883.0,752.13,599.71
2018,4,12,11,15,864.5,157.5,5.15,13.55,897.5,799.67,636.54
2018,4,12,11,30,866.0,160.0,5.2,13.6,912.0,844.72,670.48
2018,4,12,11,45,864.5,163.0,5.25,13.65,918.5,885.06,699.66
2018,4,12,12,0,863.0,166.0,5.3,13.7,925.0,922.33,726.53
2018,4,12,12,15,858.5,169.0,5.5,13.75,923.0,953.66,750.08
2018,4,12,12,30,854.0,172.0,5.7,13.8,921.0,981.44,771.19
2018,4,12,12,45,846.0,174.5,5.85,13.8,910.0,1001.75,786.88
2018,4,12,13,0,838.0,177.0,6.0,13.8,899.0,1018.15,799.94
2018,4,12,13,15,835.0,174.5,6.1,13.75,882.0,1030.62,810.18
2018,4,12,13,30,832.0,172.0,6.2,13.7,865.0,1039.2,817.81
2018,4,12,13,45,827.0,168.5,6.35,13.7,840.5,1040.82,820.8
2018,4,12,14,0,822.0,165.0,6.5,13.7,816.0,1038.48,821.09
2018,4,12,14,15,813.0,161.0,6.55,13.6,783.5,1027.64,815.08
2018,4,12,14,30,804.0,157.0,6.6,13.5,751.0,1012.96,806.43
2018,4,12,14,45,793.0,152.0,6.65,13.45,712.5,999.96,798.97
2018,4,12,15,0,782.0,147.0,6.7,13.4,674.0,974.95,782.73
2018,4,12,15,15,763.0,142.5,6.7,13.4,629.5,939.46,758.3
2018,4,12,15,30,744.0,138.0,6.7,13.4,585.0,901.21,731.71
2018,4,12,15,45,724.0,132.0,6.75,13.25,537.5,857.82,701.61
2018,4,12,16,0,704.0,126.0,6.8,13.1,490.0,812.33,669.5
2018,4,12,16,15,678.5,118.0,6.75,12.95,439.5,758.02,629.61
2018,4,12,16,30,653.0,110.0,6.7,12.8,389.0,702.67,588.18
2018,4,12,16,45,612.5,102.0,6.7,12.7,336.5,634.84,535.77
2018,4,12,17,0,572.0,94.0,6.7,12.6,284.0,567.93,482.11
2018,4,12,17,15,510.0,85.0,6.55,12.35,232.0,486.32,413.81
2018,4,12,17,30,448.0,76.0,6.4,12.1,180.0,406.56,344.94
2018,4,12,17,45,357.5,63.5,6.3,11.9,133.0,315.53,264.35
2018,4,12,18,0,267.0,51.0,6.2,11.7,86.0,233.96,189.76
2018,4,12,18,15,159.5,33.0,6.1,11.55,51.5,144.42,94.96
2018,4,12,18,30,52.0,15.0,6.0,11.4,17.0,34.98,0.0
2018,4,12,18,45,26.0,7.5,5.9,11.25,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.5,10.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.35,9.85,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.3,10.2,1.0,0.0,0.0
