Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,5,45,69.5,14.5,4.25,10.5,19.0,12.38,0.0
2018,4,13,6,0,136.0,28.0,4.2,10.8,37.0,21.69,4.79
2018,4,13,6,15,249.0,42.5,4.25,11.15,77.0,32.7,22.44
2018,4,13,6,30,362.0,57.0,4.3,11.5,117.0,43.58,33.04
2018,4,13,6,45,443.0,66.5,4.35,11.85,166.5,52.83,41.78
2018,4,13,7,0,524.0,76.0,4.4,12.2,216.0,59.2,47.68
2018,4,13,7,15,578.0,83.5,4.45,12.5,269.0,63.65,51.66
2018,4,13,7,30,632.0,91.0,4.5,12.8,322.0,68.0,55.41
2018,4,13,7,45,670.0,96.5,4.55,13.15,375.0,70.6,57.48
2018,4,13,8,0,708.0,102.0,4.6,13.5,428.0,73.13,59.45
2018,4,13,8,15,735.0,107.0,4.55,13.75,478.5,97.55,62.33
2018,4,13,8,30,762.0,112.0,4.5,14.0,529.0,156.39,93.87
2018,4,13,8,45,782.0,116.0,4.5,14.25,576.5,222.01,144.36
2018,4,13,9,0,802.0,120.0,4.5,14.5,624.0,283.64,197.39
2018,4,13,9,15,821.0,122.0,4.45,14.7,667.5,345.25,252.44
2018,4,13,9,30,840.0,124.0,4.4,14.9,711.0,408.28,308.51
2018,4,13,9,45,856.0,123.5,4.35,15.1,748.5,469.09,361.81
2018,4,13,10,0,872.0,123.0,4.3,15.3,786.0,530.26,413.88
2018,4,13,10,15,879.5,125.5,4.25,15.5,816.0,588.35,461.98
2018,4,13,10,30,887.0,128.0,4.2,15.7,846.0,645.18,507.53
2018,4,13,10,45,891.5,129.5,4.15,15.85,868.0,697.87,548.83
2018,4,13,11,0,896.0,131.0,4.1,16.0,890.0,748.61,587.54
2018,4,13,11,15,898.5,132.5,4.1,16.15,904.5,795.73,622.82
2018,4,13,11,30,901.0,134.0,4.1,16.3,919.0,840.33,653.9
2018,4,13,11,45,901.5,135.0,4.1,16.45,925.5,880.14,681.29
2018,4,13,12,0,902.0,136.0,4.1,16.6,932.0,916.92,706.39
2018,4,13,12,15,880.5,147.5,4.1,16.65,923.5,940.41,722.4
2018,4,13,12,30,859.0,159.0,4.1,16.7,915.0,972.94,744.79
2018,4,13,12,45,845.5,163.5,4.15,16.8,901.0,989.93,756.54
2018,4,13,13,0,832.0,168.0,4.2,16.9,887.0,1002.82,765.69
2018,4,13,13,15,859.5,151.0,4.2,16.9,881.0,1030.29,784.99
2018,4,13,13,30,887.0,134.0,4.2,16.9,875.0,1040.2,792.24
2018,4,13,13,45,868.0,137.0,4.25,16.95,844.5,1048.26,798.71
2018,4,13,14,0,849.0,140.0,4.3,17.0,814.0,1038.57,793.21
2018,4,13,14,15,834.0,140.5,4.3,16.95,781.0,1026.26,786.15
2018,4,13,14,30,819.0,141.0,4.3,16.9,748.0,1010.15,776.6
2018,4,13,14,45,800.0,138.5,4.3,16.85,706.5,983.16,759.59
2018,4,13,15,0,781.0,136.0,4.3,16.8,665.0,952.85,740.3
2018,4,13,15,15,772.0,129.0,4.3,16.8,623.5,924.31,722.04
2018,4,13,15,30,763.0,122.0,4.3,16.8,582.0,899.03,706.12
2018,4,13,15,45,750.0,114.5,4.35,16.6,536.0,859.78,680.91
2018,4,13,16,0,737.0,107.0,4.4,16.4,490.0,818.02,653.53
2018,4,13,16,15,721.0,100.5,4.45,16.15,443.5,772.68,623.07
2018,4,13,16,30,705.0,94.0,4.5,15.9,397.0,725.6,590.55
2018,4,13,16,45,666.0,86.5,4.55,15.65,343.0,657.77,541.05
2018,4,13,17,0,627.0,79.0,4.6,15.4,289.0,590.78,490.59
2018,4,13,17,15,571.5,72.5,4.65,14.95,238.0,514.79,430.16
2018,4,13,17,30,516.0,66.0,4.7,14.5,187.0,441.96,369.25
2018,4,13,17,45,426.0,56.0,4.7,14.05,139.0,348.59,288.77
2018,4,13,18,0,336.0,46.0,4.7,13.6,91.0,263.39,212.4
2018,4,13,18,15,210.5,31.5,4.65,13.35,55.5,167.17,113.43
2018,4,13,18,30,85.0,17.0,4.6,13.1,20.0,50.64,0.0
2018,4,13,18,45,42.5,8.5,4.55,12.85,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.7,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.5,2.95,11.95,21.5,13.23,0.0
2018,4,14,6,0,172.0,29.0,3.0,12.2,41.0,22.5,7.47
2018,4,14,6,15,281.5,41.5,3.05,12.5,81.0,32.03,21.91
2018,4,14,6,30,391.0,54.0,3.1,12.8,121.0,43.67,33.03
2018,4,14,6,45,459.5,64.0,3.15,13.1,169.5,50.63,39.65
2018,4,14,7,0,528.0,74.0,3.2,13.4,218.0,57.42,45.89
2018,4,14,7,15,592.5,80.0,3.15,13.65,273.5,60.88,48.95
2018,4,14,7,30,657.0,86.0,3.1,13.9,329.0,64.35,51.91
2018,4,14,7,45,693.0,91.0,3.1,14.2,381.5,66.75,53.82
2018,4,14,8,0,729.0,96.0,3.1,14.5,434.0,69.09,55.64
2018,4,14,8,15,751.0,100.5,3.0,14.8,483.0,94.64,58.74
2018,4,14,8,30,773.0,105.0,2.9,15.1,532.0,159.19,95.02
2018,4,14,8,45,793.5,109.0,2.8,15.4,579.5,219.37,140.63
2018,4,14,9,0,814.0,113.0,2.7,15.7,627.0,281.73,193.68
2018,4,14,9,15,836.5,112.5,2.6,15.95,671.5,343.03,247.61
2018,4,14,9,30,859.0,112.0,2.5,16.2,716.0,406.07,302.64
2018,4,14,9,45,873.0,112.5,2.45,16.5,753.0,469.46,356.77
2018,4,14,10,0,887.0,113.0,2.4,16.8,790.0,530.17,407.14
2018,4,14,10,15,895.5,114.5,2.4,17.0,820.5,588.47,454.33
2018,4,14,10,30,904.0,116.0,2.4,17.2,851.0,645.69,499.11
2018,4,14,10,45,911.0,117.0,2.4,17.4,874.5,700.16,540.51
2018,4,14,11,0,918.0,118.0,2.4,17.6,898.0,752.89,579.44
2018,4,14,11,15,921.0,118.5,2.45,17.7,912.5,800.23,613.66
2018,4,14,11,30,924.0,119.0,2.5,17.8,927.0,844.99,644.16
2018,4,14,11,45,925.5,119.5,2.6,17.9,934.0,885.75,672.09
2018,4,14,12,0,927.0,120.0,2.7,18.0,941.0,923.46,697.87
2018,4,14,12,15,927.0,120.0,2.85,18.05,939.5,956.14,720.76
2018,4,14,12,30,927.0,120.0,3.0,18.1,938.0,985.35,741.38
2018,4,14,12,45,925.5,119.0,3.2,18.1,928.5,1008.55,758.61
2018,4,14,13,0,924.0,118.0,3.4,18.1,919.0,1027.92,773.42
2018,4,14,13,15,920.0,117.0,3.55,18.05,901.5,1040.93,783.86
2018,4,14,13,30,916.0,116.0,3.7,18.0,884.0,1049.92,791.79
2018,4,14,13,45,910.5,114.5,3.9,17.95,859.0,1052.81,796.16
2018,4,14,14,0,905.0,113.0,4.1,17.9,834.0,1051.65,797.94
2018,4,14,14,15,896.5,111.5,4.25,17.8,802.0,1043.44,794.85
2018,4,14,14,30,888.0,110.0,4.4,17.7,770.0,1031.31,789.31
2018,4,14,14,45,877.0,107.5,4.55,17.6,731.5,1011.76,779.17
2018,4,14,15,0,866.0,105.0,4.7,17.5,693.0,988.6,766.47
2018,4,14,15,15,850.5,102.5,4.7,17.5,649.0,968.98,754.66
2018,4,14,15,30,835.0,100.0,4.7,17.5,605.0,934.5,732.26
2018,4,14,15,45,814.5,96.5,4.95,17.1,556.5,891.33,706.36
2018,4,14,16,0,794.0,93.0,5.2,16.7,508.0,845.86,677.93
2018,4,14,16,15,765.0,89.5,5.25,16.4,456.0,791.06,640.3
2018,4,14,16,30,736.0,86.0,5.3,16.1,404.0,739.89,604.56
2018,4,14,16,45,685.5,82.0,5.35,15.8,348.0,666.3,550.3
2018,4,14,17,0,635.0,78.0,5.4,15.5,292.0,594.38,495.6
2018,4,14,17,15,569.5,70.5,5.35,15.15,237.5,510.03,427.62
2018,4,14,17,30,504.0,63.0,5.3,14.8,183.0,430.04,360.22
2018,4,14,17,45,419.0,54.0,5.2,14.45,137.0,341.74,283.45
2018,4,14,18,0,334.0,45.0,5.1,14.1,91.0,260.86,210.58
2018,4,14,18,15,215.5,31.0,5.0,13.95,56.0,169.02,117.63
2018,4,14,18,30,97.0,17.0,4.9,13.8,21.0,55.61,0.0
2018,4,14,18,45,48.5,8.5,4.75,13.65,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.8,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,45,46.0,15.0,2.75,12.0,18.0,12.8,0.0
2018,4,15,6,0,86.0,28.0,2.8,12.1,34.0,21.83,8.7
2018,4,15,6,15,200.5,44.5,2.9,12.35,75.0,33.96,23.72
2018,4,15,6,30,315.0,61.0,3.0,12.6,116.0,46.19,35.34
2018,4,15,6,45,366.5,72.5,3.1,12.8,157.5,54.24,42.94
2018,4,15,7,0,418.0,84.0,3.2,13.0,199.0,62.05,50.1
2018,4,15,7,15,404.0,104.0,3.2,13.25,234.5,74.83,61.46
2018,4,15,7,30,390.0,124.0,3.2,13.5,270.0,86.92,71.99
2018,4,15,7,45,367.5,149.0,3.2,13.8,303.0,101.48,84.5
2018,4,15,8,0,345.0,174.0,3.2,14.1,336.0,120.38,100.61
2018,4,15,8,15,344.5,196.5,3.3,14.3,373.0,146.42,109.98
2018,4,15,8,30,344.0,219.0,3.4,14.5,410.0,189.12,137.44
2018,4,15,8,45,291.5,245.0,3.45,14.7,416.5,225.44,167.79
2018,4,15,9,0,239.0,271.0,3.5,14.9,423.0,255.57,195.02
2018,4,15,9,15,403.0,245.0,3.6,15.05,521.5,306.67,232.63
2018,4,15,9,30,567.0,219.0,3.7,15.2,620.0,378.93,289.48
2018,4,15,9,45,722.5,170.0,3.8,15.3,707.0,448.1,345.84
2018,4,15,10,0,878.0,121.0,3.9,15.4,794.0,532.58,414.68
2018,4,15,10,15,885.5,122.0,3.95,15.5,823.0,589.47,462.01
2018,4,15,10,30,893.0,123.0,4.0,15.6,852.0,645.15,507.14
2018,4,15,10,45,898.5,124.0,4.05,15.65,874.0,698.1,549.09
2018,4,15,11,0,904.0,125.0,4.1,15.7,896.0,749.18,588.62
2018,4,15,11,15,906.5,126.0,4.2,15.75,910.0,795.94,624.12
2018,4,15,11,30,909.0,127.0,4.3,15.8,924.0,840.15,655.75
2018,4,15,11,45,910.0,127.0,4.45,15.8,930.0,879.49,684.4
2018,4,15,12,0,911.0,127.0,4.6,15.8,936.0,915.78,710.9
2018,4,15,12,15,909.5,127.0,4.8,15.8,933.5,946.63,733.99
2018,4,15,12,30,908.0,127.0,5.0,15.8,931.0,973.98,754.74
2018,4,15,12,45,882.0,138.0,5.2,15.75,912.5,985.05,764.29
2018,4,15,13,0,856.0,149.0,5.4,15.7,894.0,1005.51,780.71
2018,4,15,13,15,595.5,261.0,5.6,15.6,774.5,887.61,696.27
2018,4,15,13,30,335.0,373.0,5.8,15.5,655.0,730.32,575.56
2018,4,15,13,45,201.0,355.0,6.0,15.35,523.0,563.55,448.74
2018,4,15,14,0,67.0,337.0,6.2,15.2,391.0,392.56,313.28
2018,4,15,14,15,39.5,283.5,6.35,15.0,315.0,311.15,249.19
2018,4,15,14,30,12.0,230.0,6.5,14.8,239.0,213.96,170.79
2018,4,15,14,45,6.0,180.5,6.65,14.6,185.0,162.08,128.88
2018,4,15,15,0,0.0,131.0,6.8,14.4,131.0,111.11,87.05
2018,4,15,15,15,1.5,118.0,6.8,14.4,119.0,101.04,79.02
2018,4,15,15,30,3.0,105.0,6.8,14.4,107.0,90.92,70.89
2018,4,15,15,45,15.0,135.0,6.9,13.95,143.0,129.86,104.34
2018,4,15,16,0,27.0,165.0,7.0,13.5,179.0,183.73,150.28
2018,4,15,16,15,54.0,154.0,6.9,13.3,178.5,196.38,162.47
2018,4,15,16,30,81.0,143.0,6.8,13.1,178.0,207.15,173.02
2018,4,15,16,45,140.0,124.5,6.7,12.9,176.0,246.41,208.3
2018,4,15,17,0,199.0,106.0,6.6,12.7,174.0,279.26,237.56
2018,4,15,17,15,119.0,91.5,6.4,12.55,130.0,185.53,156.29
2018,4,15,17,30,39.0,77.0,6.2,12.4,86.0,102.67,83.37
2018,4,15,17,45,19.5,56.0,6.05,12.2,60.5,67.22,52.09
2018,4,15,18,0,0.0,35.0,5.9,12.0,35.0,29.55,19.14
2018,4,15,18,15,3.0,22.0,5.8,11.9,22.0,19.61,9.15
2018,4,15,18,30,6.0,9.0,5.7,11.8,9.0,10.22,0.0
2018,4,15,18,45,3.0,4.5,5.6,11.7,4.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,0.5,3.85,11.0,0.5,0.0,0.0
2018,4,16,5,30,2.0,1.0,3.9,11.1,1.0,0.0,0.0
2018,4,16,5,45,4.5,10.0,4.0,11.15,10.5,8.54,0.0
2018,4,16,6,0,7.0,19.0,4.1,11.2,20.0,15.93,5.7
2018,4,16,6,15,5.0,24.0,4.25,11.25,25.0,19.81,11.64
2018,4,16,6,30,3.0,29.0,4.4,11.3,30.0,23.94,15.75
2018,4,16,6,45,15.0,49.5,4.55,11.35,54.0,40.76,31.13
2018,4,16,7,0,27.0,70.0,4.7,11.4,78.0,56.35,45.31
2018,4,16,7,15,13.5,61.5,4.75,11.4,65.5,50.59,40.13
2018,4,16,7,30,0.0,53.0,4.8,11.4,53.0,43.86,33.99
2018,4,16,7,45,94.5,107.5,4.85,11.4,152.0,81.65,67.71
2018,4,16,8,0,189.0,162.0,4.9,11.4,251.0,111.01,93.48
2018,4,16,8,15,262.5,182.5,4.95,11.4,321.0,134.74,103.13
2018,4,16,8,30,336.0,203.0,5.0,11.4,391.0,178.55,130.87
2018,4,16,8,45,178.0,165.5,5.05,11.45,266.0,152.61,115.18
2018,4,16,9,0,20.0,128.0,5.1,11.5,141.0,108.38,85.17
2018,4,16,9,15,79.0,188.5,5.1,11.55,244.0,173.09,137.18
2018,4,16,9,30,138.0,249.0,5.1,11.6,347.0,247.78,197.53
2018,4,16,9,45,267.0,283.5,5.1,11.65,485.0,340.1,271.36
2018,4,16,10,0,396.0,318.0,5.1,11.7,623.0,450.92,359.99
2018,4,16,10,15,461.0,305.0,5.1,11.7,673.0,507.28,406.06
2018,4,16,10,30,526.0,292.0,5.1,11.7,723.0,568.31,455.64
2018,4,16,10,45,682.5,229.5,5.05,11.7,804.0,653.65,524.62
2018,4,16,11,0,839.0,167.0,5.0,11.7,885.0,745.76,598.0
2018,4,16,11,15,769.5,192.5,5.0,11.7,859.5,763.14,610.94
2018,4,16,11,30,700.0,218.0,5.0,11.7,834.0,770.38,616.09
2018,4,16,11,45,452.0,302.0,5.0,11.65,701.0,672.7,538.37
2018,4,16,12,0,204.0,386.0,5.0,11.6,568.0,535.5,428.33
2018,4,16,12,15,180.5,392.5,5.05,11.6,553.0,532.6,426.24
2018,4,16,12,30,157.0,399.0,5.1,11.6,538.0,527.62,422.0
2018,4,16,12,45,91.0,297.5,5.2,11.6,378.0,374.23,301.6
2018,4,16,13,0,25.0,196.0,5.3,11.6,218.0,201.5,161.69
2018,4,16,13,15,227.5,254.5,5.35,11.55,447.0,491.78,401.0
2018,4,16,13,30,430.0,313.0,5.4,11.5,676.0,781.27,626.07
2018,4,16,13,45,610.5,240.5,5.5,11.5,739.0,902.79,721.34
2018,4,16,14,0,791.0,168.0,5.6,11.5,802.0,1006.38,798.97
2018,4,16,14,15,797.0,156.5,5.75,11.45,774.0,1002.82,798.15
2018,4,16,14,30,803.0,145.0,5.9,11.4,746.0,995.17,795.11
2018,4,16,14,45,821.0,129.5,6.0,11.35,717.0,990.95,794.39
2018,4,16,15,0,839.0,114.0,6.1,11.3,688.0,981.97,790.29
2018,4,16,15,15,845.5,104.0,6.1,11.3,651.0,963.51,778.53
2018,4,16,15,30,852.0,94.0,6.1,11.3,614.0,940.86,763.77
2018,4,16,15,45,718.0,120.5,6.25,11.2,534.5,833.92,685.84
2018,4,16,16,0,584.0,147.0,6.4,11.1,455.0,723.85,603.38
2018,4,16,16,15,522.5,141.5,6.4,11.05,396.5,637.39,536.55
2018,4,16,16,30,461.0,136.0,6.4,11.0,338.0,562.17,476.4
2018,4,16,16,45,549.0,105.0,6.35,10.9,315.0,584.25,497.27
2018,4,16,17,0,637.0,74.0,6.3,10.8,292.0,588.63,502.14
2018,4,16,17,15,586.5,68.0,6.2,10.7,242.0,516.7,442.07
2018,4,16,17,30,536.0,62.0,6.1,10.6,192.0,447.63,381.92
2018,4,16,17,45,447.0,53.0,5.95,10.5,143.5,355.71,300.37
2018,4,16,18,0,358.0,44.0,5.8,10.4,95.0,271.87,223.66
2018,4,16,18,15,230.0,31.0,5.75,10.3,58.5,174.07,127.98
2018,4,16,18,30,102.0,18.0,5.7,10.2,22.0,58.31,0.0
2018,4,16,18,45,51.0,9.0,5.6,10.1,11.0,7.68,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.2,9.05,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.1,9.3,4.0,0.0,0.0
2018,4,17,5,45,131.0,18.0,3.0,9.55,28.0,15.36,0.0
2018,4,17,6,0,241.0,32.0,2.9,9.8,52.0,24.89,13.17
2018,4,17,6,15,354.0,43.0,2.85,10.05,96.0,35.24,25.32
2018,4,17,6,30,467.0,54.0,2.8,10.3,140.0,43.57,33.44
2018,4,17,6,45,538.0,62.5,2.75,10.55,192.0,49.44,39.08
2018,4,17,7,0,609.0,71.0,2.7,10.8,244.0,55.22,44.42
2018,4,17,7,15,657.5,76.5,2.6,11.05,298.0,58.39,47.23
2018,4,17,7,30,706.0,82.0,2.5,11.3,352.0,61.54,49.91
2018,4,17,7,45,739.5,87.0,2.4,11.5,406.0,64.1,52.0
2018,4,17,8,0,773.0,92.0,2.3,11.7,460.0,72.75,59.46
2018,4,17,8,15,797.5,96.0,2.2,11.95,511.5,102.29,63.27
2018,4,17,8,30,822.0,100.0,2.1,12.2,563.0,163.25,96.79
2018,4,17,8,45,840.0,102.5,2.0,12.5,610.0,224.82,144.25
2018,4,17,9,0,858.0,105.0,1.9,12.8,657.0,288.13,198.78
2018,4,17,9,15,872.5,107.5,1.8,13.0,700.0,351.85,255.31
2018,4,17,9,30,887.0,110.0,1.7,13.2,743.0,419.24,314.0
2018,4,17,9,45,898.5,111.5,1.55,13.45,780.0,481.03,366.51
2018,4,17,10,0,910.0,113.0,1.4,13.7,817.0,542.53,416.66
2018,4,17,10,15,916.5,115.5,1.35,13.9,847.0,601.58,463.5
2018,4,17,10,30,923.0,118.0,1.3,14.1,877.0,659.28,507.52
2018,4,17,10,45,926.5,120.0,1.2,14.3,899.0,713.05,546.57
2018,4,17,11,0,930.0,122.0,1.1,14.5,921.0,764.69,582.56
2018,4,17,11,15,933.5,123.0,1.15,14.6,936.0,813.15,616.86
2018,4,17,11,30,937.0,124.0,1.2,14.7,951.0,859.06,647.43
2018,4,17,11,45,938.5,124.5,1.3,14.85,958.0,900.13,675.16
2018,4,17,12,0,940.0,125.0,1.4,15.0,965.0,938.12,700.79
2018,4,17,12,15,938.5,125.0,1.55,15.05,962.5,969.69,723.18
2018,4,17,12,30,937.0,125.0,1.7,15.1,960.0,997.68,743.31
2018,4,17,12,45,933.5,125.0,1.8,15.15,949.5,1020.05,759.15
2018,4,17,13,0,930.0,125.0,1.9,15.2,939.0,1038.53,772.61
2018,4,17,13,15,923.0,125.5,2.1,15.2,920.0,1050.1,783.23
2018,4,17,13,30,916.0,126.0,2.3,15.2,901.0,1057.61,791.27
2018,4,17,13,45,906.5,126.5,2.5,15.2,875.0,1058.54,795.05
2018,4,17,14,0,897.0,127.0,2.7,15.2,849.0,1055.45,796.22
2018,4,17,14,15,887.0,126.0,2.95,15.15,816.5,1046.33,794.01
2018,4,17,14,30,877.0,125.0,3.2,15.1,784.0,1046.48,798.04
2018,4,17,14,45,863.5,123.0,3.5,15.0,744.5,1024.86,787.63
2018,4,17,15,0,850.0,121.0,3.8,14.9,705.0,999.63,774.57
2018,4,17,15,15,833.0,118.5,3.8,14.9,660.5,967.04,753.8
2018,4,17,15,30,816.0,116.0,3.8,14.9,616.0,931.41,730.81
2018,4,17,15,45,787.0,112.0,4.25,14.65,563.0,880.26,699.46
2018,4,17,16,0,758.0,108.0,4.7,14.4,510.0,833.0,671.02
2018,4,17,16,15,692.5,105.5,4.8,14.15,444.5,749.44,611.59
2018,4,17,16,30,627.0,103.0,4.9,13.9,379.0,667.56,551.74
2018,4,17,16,45,599.0,94.0,5.0,13.7,330.5,609.79,508.94
2018,4,17,17,0,571.0,85.0,5.1,13.5,282.0,552.16,464.35
2018,4,17,17,15,518.5,75.0,5.15,13.15,231.0,477.0,403.08
2018,4,17,17,30,466.0,65.0,5.2,12.8,180.0,405.2,342.3
2018,4,17,17,45,397.5,55.5,5.2,12.5,137.0,328.42,274.89
2018,4,17,18,0,329.0,46.0,5.2,12.2,94.0,255.56,208.79
2018,4,17,18,15,216.5,32.5,5.15,11.95,59.0,168.88,124.95
2018,4,17,18,30,104.0,19.0,5.1,11.7,24.0,79.56,0.0
2018,4,17,18,45,52.0,9.5,5.05,11.5,12.0,27.06,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.35,10.55,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.7,3.0,0.0,0.0
2018,4,18,5,45,2.5,7.5,2.3,10.8,7.5,6.4,0.0
2018,4,18,6,0,0.0,12.0,2.3,10.9,12.0,9.87,2.07
2018,4,18,6,15,0.0,19.0,2.25,11.05,19.0,15.64,8.12
2018,4,18,6,30,0.0,26.0,2.2,11.2,26.0,21.43,13.6
2018,4,18,6,45,0.0,27.5,2.2,11.35,27.5,22.67,14.88
2018,4,18,7,0,0.0,29.0,2.2,11.5,29.0,23.91,16.06
2018,4,18,7,15,0.0,42.0,2.1,11.55,42.0,34.7,25.82
2018,4,18,7,30,0.0,55.0,2.0,11.6,55.0,45.52,35.49
2018,4,18,7,45,0.0,63.5,1.95,11.7,63.5,52.62,41.71
2018,4,18,8,0,0.0,72.0,1.9,11.8,72.0,59.73,47.87
2018,4,18,8,15,0.0,74.5,1.9,11.9,74.5,61.84,47.24
2018,4,18,8,30,0.0,77.0,1.9,12.0,77.0,63.96,48.85
2018,4,18,8,45,17.0,147.5,1.9,12.15,158.5,122.87,97.14
2018,4,18,9,0,34.0,218.0,1.9,12.3,240.0,177.95,141.31
2018,4,18,9,15,50.5,263.0,2.0,12.45,298.0,220.46,174.93
2018,4,18,9,30,67.0,308.0,2.1,12.6,356.0,266.11,210.93
2018,4,18,9,45,124.5,339.0,2.2,12.8,433.5,321.33,253.79
2018,4,18,10,0,182.0,370.0,2.3,13.0,511.0,386.03,304.05
2018,4,18,10,15,182.0,386.5,2.4,13.1,532.0,415.7,327.26
2018,4,18,10,30,182.0,403.0,2.5,13.2,553.0,445.4,350.31
2018,4,18,10,45,153.0,408.0,2.65,13.35,536.5,446.94,351.45
2018,4,18,11,0,124.0,413.0,2.8,13.5,520.0,445.1,349.84
2018,4,18,11,15,99.0,406.5,2.95,13.55,493.0,425.43,334.75
2018,4,18,11,30,74.0,400.0,3.1,13.6,466.0,408.79,321.77
2018,4,18,11,45,69.0,406.5,3.25,13.7,468.0,417.82,328.7
2018,4,18,12,0,64.0,413.0,3.4,13.8,470.0,426.36,335.14
2018,4,18,12,15,55.5,399.5,3.5,13.85,449.0,412.3,324.32
2018,4,18,12,30,47.0,386.0,3.6,13.9,428.0,396.97,312.57
2018,4,18,12,45,40.5,356.0,3.65,13.9,392.0,366.31,289.12
2018,4,18,13,0,34.0,326.0,3.7,13.9,356.0,334.43,264.58
2018,4,18,13,15,55.0,344.5,3.75,13.95,391.5,376.7,298.51
2018,4,18,13,30,76.0,363.0,3.8,14.0,427.0,420.12,332.88
2018,4,18,13,45,197.0,355.0,3.8,14.0,515.5,557.67,442.1
2018,4,18,14,0,318.0,347.0,3.8,14.0,604.0,696.59,548.74
2018,4,18,14,15,467.0,284.5,3.8,13.9,645.0,804.37,632.07
2018,4,18,14,30,616.0,222.0,3.8,13.8,686.0,895.61,702.46
2018,4,18,14,45,715.0,173.0,3.75,13.75,685.5,939.04,734.22
2018,4,18,15,0,814.0,124.0,3.7,13.7,685.0,966.41,754.63
2018,4,18,15,15,841.5,109.0,3.7,13.7,657.0,963.06,753.85
2018,4,18,15,30,869.0,94.0,3.7,13.7,629.0,954.36,749.7
2018,4,18,15,45,851.0,90.5,3.65,13.5,580.0,912.62,722.29
2018,4,18,16,0,833.0,87.0,3.6,13.3,531.0,868.35,692.98
2018,4,18,16,15,807.5,83.5,3.55,13.1,478.5,815.43,656.84
2018,4,18,16,30,782.0,80.0,3.5,12.9,426.0,761.13,618.95
2018,4,18,16,45,740.0,75.0,3.4,12.75,369.5,691.16,567.81
2018,4,18,17,0,698.0,70.0,3.3,12.6,313.0,626.11,519.07
2018,4,18,17,15,582.0,68.0,3.2,12.25,247.5,511.47,428.39
2018,4,18,17,30,466.0,66.0,3.1,11.9,182.0,405.46,340.46
2018,4,18,17,45,387.0,56.0,2.95,11.55,137.0,322.06,268.59
2018,4,18,18,0,308.0,46.0,2.8,11.2,92.0,243.37,198.56
2018,4,18,18,15,209.0,32.5,2.75,11.0,58.0,164.25,122.87
2018,4,18,18,30,110.0,19.0,2.7,10.8,24.0,82.29,0.0
2018,4,18,18,45,55.0,9.5,2.7,10.55,12.0,28.07,0.0
2018,4,18,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,5,15,19.5,3.0,2.8,9.6,3.0,0.0,0.0
2018,4,19,5,30,39.0,6.0,2.9,9.9,6.0,5.12,0.0
2018,4,19,5,45,174.5,19.0,3.05,10.2,33.0,16.22,0.0
2018,4,19,6,0,310.0,32.0,3.2,10.5,60.0,26.67,15.8
2018,4,19,6,15,412.0,41.5,3.35,10.75,105.0,33.87,24.2
2018,4,19,6,30,514.0,51.0,3.5,11.0,150.0,41.02,31.15
2018,4,19,6,45,441.0,72.0,3.7,11.3,175.5,54.19,43.27
2018,4,19,7,0,368.0,93.0,3.9,11.6,201.0,67.62,55.4
2018,4,19,7,15,433.0,102.5,4.0,11.85,254.0,73.73,60.79
2018,4,19,7,30,498.0,112.0,4.1,12.1,307.0,79.71,65.92
2018,4,19,7,45,540.0,122.0,4.15,12.35,360.5,86.55,71.71
2018,4,19,8,0,582.0,132.0,4.2,12.6,414.0,91.48,75.74
2018,4,19,8,15,621.0,135.5,4.25,12.8,465.0,116.55,78.29
2018,4,19,8,30,660.0,139.0,4.3,13.0,516.0,168.34,107.54
2018,4,19,8,45,593.0,175.0,4.35,13.25,534.5,229.86,159.4
2018,4,19,9,0,526.0,211.0,4.4,13.5,553.0,281.38,206.57
2018,4,19,9,15,645.0,182.0,4.4,13.7,628.0,336.21,251.16
2018,4,19,9,30,764.0,153.0,4.4,13.9,703.0,402.59,306.68
2018,4,19,9,45,670.5,202.5,4.45,14.15,702.5,452.14,351.63
2018,4,19,10,0,577.0,252.0,4.5,14.4,702.0,489.25,384.33
2018,4,19,10,15,520.5,286.5,4.5,14.55,703.5,524.76,413.82
2018,4,19,10,30,464.0,321.0,4.5,14.7,705.0,553.76,436.94
2018,4,19,10,45,407.5,354.5,4.55,14.85,698.5,575.7,453.79
2018,4,19,11,0,351.0,388.0,4.6,15.0,692.0,587.65,462.43
2018,4,19,11,15,300.0,410.0,4.7,15.1,672.5,592.42,465.58
2018,4,19,11,30,249.0,432.0,4.8,15.2,653.0,592.46,464.83
2018,4,19,11,45,274.0,428.0,4.95,15.3,673.0,627.54,492.24
2018,4,19,12,0,299.0,424.0,5.1,15.4,693.0,663.15,519.83
2018,4,19,12,15,288.5,426.5,5.3,15.45,685.5,673.35,527.86
2018,4,19,12,30,278.0,429.0,5.5,15.5,678.0,681.61,534.54
2018,4,19,12,45,280.0,424.0,5.7,15.55,672.5,692.47,543.63
2018,4,19,13,0,282.0,419.0,5.9,15.6,667.0,701.77,551.59
2018,4,19,13,15,315.0,399.5,6.0,15.6,671.5,725.24,571.07
2018,4,19,13,30,348.0,380.0,6.1,15.6,676.0,747.37,589.58
2018,4,19,13,45,449.5,326.5,6.25,15.55,697.5,819.83,647.8
2018,4,19,14,0,551.0,273.0,6.4,15.5,719.0,873.11,691.85
2018,4,19,14,15,723.5,193.5,6.4,15.45,755.0,974.02,769.58
2018,4,19,14,30,896.0,114.0,6.4,15.4,791.0,1038.17,817.0
2018,4,19,14,45,884.0,112.0,6.4,15.35,752.0,1017.98,803.8
2018,4,19,15,0,872.0,110.0,6.4,15.3,713.0,1006.04,797.12
2018,4,19,15,15,856.5,107.0,6.4,15.3,668.5,973.91,775.59
2018,4,19,15,30,841.0,104.0,6.4,15.3,624.0,938.64,751.77
2018,4,19,15,45,807.5,104.0,6.3,15.05,571.0,887.48,716.13
2018,4,19,16,0,774.0,104.0,6.2,14.8,518.0,834.62,678.83
2018,4,19,16,15,735.0,101.5,6.1,14.6,463.5,778.44,638.31
2018,4,19,16,30,696.0,99.0,6.0,14.4,409.0,716.97,592.94
2018,4,19,16,45,665.0,92.0,5.85,14.2,358.0,656.59,547.31
2018,4,19,17,0,634.0,85.0,5.7,14.0,307.0,596.37,500.65
2018,4,19,17,15,537.5,81.0,5.6,13.65,247.5,494.92,417.5
2018,4,19,17,30,441.0,77.0,5.5,13.3,188.0,396.18,334.21
2018,4,19,17,45,384.5,64.0,5.35,12.95,144.5,325.36,272.08
2018,4,19,18,0,328.0,51.0,5.2,12.6,101.0,259.99,212.55
2018,4,19,18,15,220.5,37.0,5.0,12.35,65.0,175.49,132.57
2018,4,19,18,30,113.0,23.0,4.8,12.1,29.0,89.43,0.0
2018,4,19,18,45,56.5,11.5,4.6,11.9,14.5,30.24,0.0
2018,4,19,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,2.9,11.0,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,2.9,11.3,2.0,1.71,0.0
2018,4,20,5,45,0.0,10.0,2.85,11.6,10.0,8.23,0.0
2018,4,20,6,0,0.0,18.0,2.8,11.9,18.0,14.83,6.48
2018,4,20,6,15,17.0,33.0,2.85,12.2,36.5,27.42,18.48
2018,4,20,6,30,34.0,48.0,2.9,12.5,55.0,39.3,29.47
2018,4,20,6,45,17.0,66.0,2.9,12.75,69.5,52.87,41.86
2018,4,20,7,0,0.0,84.0,2.9,13.0,84.0,67.46,54.96
2018,4,20,7,15,0.0,102.5,2.85,13.3,102.5,81.64,67.46
2018,4,20,7,30,0.0,121.0,2.8,13.6,121.0,95.7,79.61
2018,4,20,7,45,5.0,143.5,2.75,13.9,146.0,112.4,93.88
2018,4,20,8,0,10.0,166.0,2.7,14.2,171.0,128.91,107.76
2018,4,20,8,15,25.5,197.5,2.75,14.5,212.0,153.21,121.94
2018,4,20,8,30,41.0,229.0,2.8,14.8,253.0,173.82,137.05
2018,4,20,8,45,59.0,258.5,2.8,15.1,295.5,203.49,159.58
2018,4,20,9,0,77.0,288.0,2.8,15.4,338.0,236.24,184.8
2018,4,20,9,15,92.5,311.5,2.85,15.6,375.5,267.17,208.9
2018,4,20,9,30,108.0,335.0,2.9,15.8,413.0,300.47,234.94
2018,4,20,9,45,142.0,355.5,2.9,16.05,463.5,340.55,265.92
2018,4,20,10,0,176.0,376.0,2.9,16.3,514.0,387.3,302.0
2018,4,20,10,15,194.5,390.0,2.95,16.45,547.5,424.8,330.97
2018,4,20,10,30,213.0,404.0,3.0,16.6,581.0,464.22,361.17
2018,4,20,10,45,208.5,415.5,3.05,16.8,592.5,488.46,379.37
2018,4,20,11,0,204.0,427.0,3.1,17.0,604.0,511.96,396.81
2018,4,20,11,15,172.5,434.5,3.15,17.1,586.0,511.21,395.72
2018,4,20,11,30,141.0,442.0,3.2,17.2,568.0,507.26,392.16
2018,4,20,11,45,144.0,445.5,3.25,17.3,575.0,525.25,405.65
2018,4,20,12,0,147.0,449.0,3.3,17.4,582.0,542.9,418.73
2018,4,20,12,15,145.0,447.0,3.4,17.45,578.0,550.48,424.52
2018,4,20,12,30,143.0,445.0,3.5,17.5,574.0,557.07,429.67
2018,4,20,12,45,128.0,438.5,3.6,17.5,553.0,545.96,421.53
2018,4,20,13,0,113.0,432.0,3.7,17.5,532.0,533.2,412.22
2018,4,20,13,15,105.0,420.0,3.9,17.45,511.5,501.51,389.51
2018,4,20,13,30,97.0,408.0,4.1,17.4,491.0,486.55,379.03
2018,4,20,13,45,143.5,382.0,4.25,17.35,500.5,530.98,414.97
2018,4,20,14,0,190.0,356.0,4.4,17.3,510.0,554.92,435.65
2018,4,20,14,15,239.0,331.0,4.6,17.15,517.0,601.93,473.85
2018,4,20,14,30,288.0,306.0,4.8,17.0,524.0,626.26,495.4
2018,4,20,14,45,347.5,270.0,5.0,16.85,520.0,646.16,514.4
2018,4,20,15,0,407.0,234.0,5.2,16.7,516.0,684.48,546.92
2018,4,20,15,15,356.0,228.5,5.2,16.7,464.0,602.27,485.0
2018,4,20,15,30,305.0,223.0,5.2,16.7,412.0,542.71,439.42
2018,4,20,15,45,278.5,220.5,5.45,16.25,382.5,510.26,415.96
2018,4,20,16,0,252.0,218.0,5.7,15.8,353.0,478.36,392.34
2018,4,20,16,15,406.0,169.0,5.7,15.5,362.0,565.48,466.99
2018,4,20,16,30,560.0,120.0,5.7,15.2,371.0,628.69,521.71
2018,4,20,16,45,556.0,105.5,5.7,14.9,328.5,586.23,489.47
2018,4,20,17,0,552.0,91.0,5.7,14.6,286.0,541.99,455.11
2018,4,20,17,15,565.0,76.5,5.65,14.2,247.5,507.81,427.71
2018,4,20,17,30,578.0,62.0,5.6,13.8,209.0,470.54,395.91
2018,4,20,17,45,499.5,53.5,5.5,13.4,159.5,383.77,320.55
2018,4,20,18,0,421.0,45.0,5.4,13.0,110.0,303.91,248.7
2018,4,20,18,15,293.5,33.5,5.25,12.75,70.5,205.58,157.0
2018,4,20,18,30,166.0,22.0,5.1,12.5,31.0,110.44,0.0
2018,4,20,18,45,83.0,11.0,4.95,12.2,15.5,39.28,0.0
2018,4,20,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,5,15,18.5,4.0,3.5,10.75,4.0,0.0,0.0
2018,4,21,5,30,37.0,8.0,3.5,11.1,8.0,6.83,0.0
2018,4,21,5,45,150.5,22.5,3.45,11.45,35.5,17.54,0.0
2018,4,21,6,0,264.0,37.0,3.4,11.8,63.0,28.68,18.13
2018,4,21,6,15,321.5,48.5,3.35,12.05,99.5,37.23,27.15
2018,4,21,6,30,379.0,60.0,3.3,12.3,136.0,45.58,35.11
2018,4,21,6,45,481.0,67.0,3.2,12.6,193.0,52.15,41.25
2018,4,21,7,0,583.0,74.0,3.1,12.9,250.0,56.83,45.49
2018,4,21,7,15,643.5,78.0,3.0,13.15,306.0,58.9,47.25
2018,4,21,7,30,704.0,82.0,2.9,13.4,362.0,61.06,49.01
2018,4,21,7,45,737.0,86.0,2.75,13.7,415.0,68.72,55.57
2018,4,21,8,0,770.0,90.0,2.6,14.0,468.0,70.71,57.05
2018,4,21,8,15,793.5,93.5,2.45,14.3,518.5,103.45,61.95
2018,4,21,8,30,817.0,97.0,2.3,14.6,569.0,163.42,95.75
2018,4,21,8,45,835.5,99.0,2.1,14.9,615.5,224.08,142.59
2018,4,21,9,0,854.0,101.0,1.9,15.2,662.0,286.5,196.02
2018,4,21,9,15,869.0,103.0,1.8,15.6,704.5,353.6,254.44
2018,4,21,9,30,884.0,105.0,1.7,16.0,747.0,416.23,308.59
2018,4,21,9,45,895.5,105.0,1.55,16.4,782.5,476.19,358.99
2018,4,21,10,0,907.0,105.0,1.4,16.8,818.0,535.81,407.01
2018,4,21,10,15,913.5,106.0,1.4,17.2,846.5,592.93,451.98
2018,4,21,10,30,920.0,107.0,1.4,17.6,875.0,648.67,494.28
2018,4,21,10,45,925.0,108.0,1.35,18.0,897.0,701.83,532.8
2018,4,21,11,0,930.0,109.0,1.3,18.4,919.0,752.99,568.52
2018,4,21,11,15,932.5,110.5,1.35,18.6,933.5,800.54,601.42
2018,4,21,11,30,935.0,112.0,1.4,18.8,948.0,845.47,630.92
2018,4,21,11,45,936.0,112.5,1.5,19.05,954.0,885.46,657.42
2018,4,21,12,0,937.0,113.0,1.6,19.3,960.0,922.35,681.8
2018,4,21,12,15,936.5,112.5,1.8,19.35,958.0,953.69,704.3
2018,4,21,12,30,936.0,112.0,2.0,19.4,956.0,981.49,724.56
2018,4,21,12,45,933.5,112.0,2.25,19.45,946.0,1004.24,742.14
2018,4,21,13,0,931.0,112.0,2.5,19.5,936.0,1023.16,757.25
2018,4,21,13,15,925.5,112.0,2.75,19.4,917.5,1035.23,768.36
2018,4,21,13,30,920.0,112.0,3.0,19.3,899.0,1043.27,776.91
2018,4,21,13,45,885.5,125.0,3.25,19.2,865.0,1031.74,772.5
2018,4,21,14,0,851.0,138.0,3.5,19.1,831.0,1030.07,774.78
2018,4,21,14,15,808.0,150.0,3.65,19.0,787.5,1001.59,758.08
2018,4,21,14,30,765.0,162.0,3.8,18.9,744.0,977.67,744.55
2018,4,21,14,45,780.5,146.5,4.0,18.75,714.5,963.27,737.9
2018,4,21,15,0,796.0,131.0,4.2,18.6,685.0,952.87,733.94
2018,4,21,15,15,780.5,125.5,4.2,18.6,640.5,919.3,712.18
2018,4,21,15,30,765.0,120.0,4.2,18.6,596.0,882.84,688.4
2018,4,21,15,45,737.0,115.5,4.4,18.2,545.0,839.05,661.21
2018,4,21,16,0,709.0,111.0,4.6,17.8,494.0,788.08,628.4
2018,4,21,16,15,702.0,102.0,4.65,17.5,450.0,748.37,602.06
2018,4,21,16,30,695.0,93.0,4.7,17.2,406.0,706.37,573.34
2018,4,21,16,45,671.5,87.0,4.75,16.9,358.5,653.22,535.27
2018,4,21,17,0,648.0,81.0,4.8,16.6,311.0,599.62,495.68
2018,4,21,17,15,598.5,74.0,4.8,16.1,259.5,526.87,438.2
2018,4,21,17,30,549.0,67.0,4.8,15.6,208.0,456.86,380.46
2018,4,21,17,45,471.5,58.0,4.8,15.15,159.5,371.46,307.58
2018,4,21,18,0,394.0,49.0,4.8,14.7,111.0,292.74,237.83
2018,4,21,18,15,271.0,36.5,4.7,14.4,71.5,196.75,150.07
2018,4,21,18,30,148.0,24.0,4.6,14.1,32.0,105.95,7.81
2018,4,21,18,45,74.0,12.0,4.55,13.8,16.0,36.79,0.0
2018,4,21,19,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.3,11.15,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.3,11.5,5.0,4.27,0.0
2018,4,22,5,45,3.5,19.0,3.35,11.8,19.0,15.44,0.0
2018,4,22,6,0,3.0,33.0,3.4,12.1,33.0,26.62,16.66
2018,4,22,6,15,21.5,53.5,3.45,12.4,57.5,41.94,31.3
2018,4,22,6,30,40.0,74.0,3.5,12.7,82.0,57.12,45.34
2018,4,22,6,45,65.5,95.5,3.55,13.0,113.5,72.76,59.56
2018,4,22,7,0,91.0,117.0,3.6,13.3,145.0,85.91,71.29
2018,4,22,7,15,106.0,139.0,3.45,13.6,177.5,100.5,84.03
2018,4,22,7,30,121.0,161.0,3.3,13.9,210.0,114.68,96.15
2018,4,22,7,45,208.0,178.0,3.2,14.2,275.5,126.59,106.09
2018,4,22,8,0,295.0,195.0,3.1,14.5,341.0,131.59,109.92
2018,4,22,8,15,382.0,196.0,2.95,14.8,405.5,144.82,105.88
2018,4,22,8,30,469.0,197.0,2.8,15.1,470.0,186.6,129.07
2018,4,22,8,45,551.0,186.0,2.65,15.4,531.5,230.21,159.56
2018,4,22,9,0,633.0,175.0,2.5,15.7,593.0,283.2,201.43
2018,4,22,9,15,721.5,158.5,2.45,16.0,663.0,342.75,250.45
2018,4,22,9,30,810.0,142.0,2.4,16.3,733.0,415.32,310.27
2018,4,22,9,45,823.5,145.5,2.3,16.55,771.0,476.01,361.4
2018,4,22,10,0,837.0,149.0,2.2,16.8,809.0,536.93,411.02
2018,4,22,10,15,775.0,182.5,2.25,17.1,811.0,580.61,446.44
2018,4,22,10,30,713.0,216.0,2.3,17.4,813.0,618.22,475.68
2018,4,22,10,45,597.5,277.0,2.3,17.65,786.0,635.39,487.88
2018,4,22,11,0,482.0,338.0,2.3,17.9,759.0,641.31,490.82
2018,4,22,11,15,487.0,345.0,2.4,18.1,776.0,680.9,519.95
2018,4,22,11,30,492.0,352.0,2.5,18.3,793.0,719.55,547.74
2018,4,22,11,45,516.5,345.0,2.6,18.45,811.0,760.95,577.8
2018,4,22,12,0,541.0,338.0,2.7,18.6,829.0,801.87,607.25
2018,4,22,12,15,609.0,303.0,2.8,18.7,854.5,855.28,646.48
2018,4,22,12,30,677.0,268.0,2.9,18.8,880.0,910.73,686.67
2018,4,22,12,45,760.5,221.5,3.0,18.9,902.0,967.9,727.26
2018,4,22,13,0,844.0,175.0,3.1,19.0,924.0,1013.89,758.49
2018,4,22,13,15,885.5,151.0,3.25,19.0,923.5,1047.84,782.48
2018,4,22,13,30,927.0,127.0,3.4,19.0,923.0,1064.53,795.21
2018,4,22,13,45,922.0,124.5,3.5,19.0,897.0,1066.72,798.2
2018,4,22,14,0,917.0,122.0,3.6,19.0,871.0,1064.79,798.71
2018,4,22,14,15,894.5,125.5,3.7,19.0,832.5,1047.56,789.12
2018,4,22,14,30,872.0,129.0,3.8,19.0,794.0,1039.85,786.14
2018,4,22,14,45,863.0,125.0,3.85,18.95,756.0,1020.38,774.98
2018,4,22,15,0,854.0,121.0,3.9,18.9,718.0,997.2,761.42
2018,4,22,15,15,837.0,117.5,3.9,18.9,672.0,963.37,740.03
2018,4,22,15,30,820.0,114.0,3.9,18.9,626.0,926.53,716.47
2018,4,22,15,45,790.0,110.0,3.9,18.7,572.0,874.49,682.45
2018,4,22,16,0,760.0,106.0,3.9,18.5,518.0,820.74,646.71
2018,4,22,16,15,751.0,98.5,3.95,18.2,472.5,784.51,623.6
2018,4,22,16,30,742.0,91.0,4.0,17.9,427.0,740.93,594.41
2018,4,22,16,45,704.5,88.5,4.0,17.6,376.0,679.42,550.73
2018,4,22,17,0,667.0,86.0,4.0,17.3,325.0,618.31,506.09
2018,4,22,17,15,608.5,79.0,4.05,16.75,270.0,538.45,444.07
2018,4,22,17,30,550.0,72.0,4.1,16.2,215.0,462.02,382.15
2018,4,22,17,45,466.0,63.0,4.1,15.65,165.0,372.54,306.88
2018,4,22,18,0,382.0,54.0,4.1,15.1,115.0,290.03,234.87
2018,4,22,18,15,259.0,40.0,4.1,14.75,74.5,195.09,149.24
2018,4,22,18,30,136.0,26.0,4.1,14.4,34.0,103.94,20.67
2018,4,22,18,45,68.0,13.0,4.05,14.05,17.0,35.4,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
