Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.0,2.95,11.6,1.0,0.85,0.0
2018,5,3,5,30,0.0,2.0,2.9,11.6,2.0,1.64,0.0
2018,5,3,5,45,0.0,4.5,2.9,11.65,4.5,3.69,0.0
2018,5,3,6,0,0.0,7.0,2.9,11.7,7.0,5.74,0.0
2018,5,3,6,15,0.0,11.5,2.85,11.75,11.5,9.45,2.83
2018,5,3,6,30,0.0,16.0,2.8,11.8,16.0,13.16,6.26
2018,5,3,6,45,0.0,21.5,2.8,11.8,21.5,17.71,10.42
2018,5,3,7,0,0.0,27.0,2.8,11.8,27.0,22.26,14.54
2018,5,3,7,15,0.0,30.5,2.8,11.9,30.5,25.17,17.12
2018,5,3,7,30,0.0,34.0,2.8,12.0,34.0,28.09,19.66
2018,5,3,7,45,0.0,41.5,2.8,12.1,41.5,34.33,25.16
2018,5,3,8,0,0.0,49.0,2.8,12.2,49.0,40.59,30.62
2018,5,3,8,15,0.0,63.5,2.85,12.35,63.5,52.7,39.24
2018,5,3,8,30,0.0,78.0,2.9,12.5,78.0,64.84,49.31
2018,5,3,8,45,0.0,107.5,2.95,12.7,107.5,89.02,69.33
2018,5,3,9,0,0.0,137.0,3.0,12.9,137.0,112.57,88.57
2018,5,3,9,15,4.0,175.0,3.05,13.1,178.0,144.08,114.01
2018,5,3,9,30,8.0,213.0,3.1,13.3,219.0,176.26,139.75
2018,5,3,9,45,11.5,237.0,3.2,13.45,246.0,198.12,157.01
2018,5,3,10,0,15.0,261.0,3.3,13.6,273.0,220.66,174.78
2018,5,3,10,15,12.5,243.0,3.3,13.75,253.5,206.96,163.54
2018,5,3,10,30,10.0,225.0,3.3,13.9,234.0,192.42,151.72
2018,5,3,10,45,17.5,272.0,3.35,14.05,287.5,237.26,187.36
2018,5,3,11,0,25.0,319.0,3.4,14.2,341.0,287.34,226.6
2018,5,3,11,15,46.5,371.5,3.45,14.3,414.0,352.25,277.23
2018,5,3,11,30,68.0,424.0,3.5,14.4,487.0,420.62,329.74
2018,5,3,11,45,125.0,440.0,3.55,14.55,556.0,498.34,389.63
2018,5,3,12,0,182.0,456.0,3.6,14.7,625.0,572.25,445.82
2018,5,3,12,15,419.5,361.0,3.65,14.8,750.0,730.16,567.96
2018,5,3,12,30,657.0,266.0,3.7,14.9,875.0,879.96,680.35
2018,5,3,12,45,793.5,190.5,3.75,15.0,918.0,948.58,729.42
2018,5,3,13,0,930.0,115.0,3.8,15.1,961.0,1012.48,773.43
2018,5,3,13,15,926.0,114.5,3.85,15.2,943.5,1024.92,782.0
2018,5,3,13,30,922.0,114.0,3.9,15.3,926.0,1033.41,788.43
2018,5,3,13,45,898.5,122.0,4.0,15.4,895.0,1027.29,785.38
2018,5,3,14,0,875.0,130.0,4.1,15.5,864.0,1017.23,779.84
2018,5,3,14,15,885.0,119.0,4.1,15.5,837.5,1017.16,780.99
2018,5,3,14,30,895.0,108.0,4.1,15.5,811.0,1012.71,779.18
2018,5,3,14,45,840.0,122.5,4.1,15.5,757.5,980.31,758.1
2018,5,3,15,0,785.0,137.0,4.1,15.5,704.0,933.41,726.91
2018,5,3,15,15,770.5,132.5,4.1,15.5,661.0,902.24,706.75
2018,5,3,15,30,756.0,128.0,4.1,15.5,618.0,868.24,684.33
2018,5,3,15,45,750.5,116.5,4.05,15.4,572.5,832.14,660.25
2018,5,3,16,0,745.0,105.0,4.0,15.3,527.0,793.04,633.75
2018,5,3,16,15,727.5,97.5,4.05,15.15,478.5,745.65,601.25
2018,5,3,16,30,710.0,90.0,4.1,15.0,430.0,700.34,569.72
2018,5,3,16,45,692.0,87.0,4.1,14.85,386.5,655.07,537.36
2018,5,3,17,0,674.0,84.0,4.1,14.7,343.0,608.81,503.14
2018,5,3,17,15,624.0,78.0,4.25,14.4,290.0,536.74,446.69
2018,5,3,17,30,574.0,72.0,4.4,14.1,237.0,467.38,390.25
2018,5,3,17,45,494.0,63.0,4.5,13.85,184.5,380.74,317.12
2018,5,3,18,0,414.0,54.0,4.6,13.6,132.0,301.12,247.55
2018,5,3,18,15,308.0,43.0,4.6,13.3,91.0,212.77,169.37
2018,5,3,18,30,202.0,32.0,4.6,13.0,50.0,141.22,98.43
2018,5,3,18,45,111.0,18.5,4.65,12.7,27.5,54.15,0.0
2018,5,3,19,0,20.0,5.0,4.7,12.4,5.0,4.27,0.0
2018,5,3,19,15,10.0,2.5,4.65,12.25,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,3.5,2.4,10.85,3.5,2.99,0.0
2018,5,4,5,30,7.0,7.0,2.7,11.1,7.0,5.91,0.0
2018,5,4,5,45,3.5,9.5,2.95,11.35,9.5,8.01,0.99
2018,5,4,6,0,0.0,12.0,3.2,11.6,12.0,9.86,3.06
2018,5,4,6,15,0.0,13.0,3.35,11.9,13.0,10.68,3.94
2018,5,4,6,30,0.0,14.0,3.5,12.2,14.0,11.51,4.75
2018,5,4,6,45,9.5,62.5,3.6,12.5,66.0,51.75,41.03
2018,5,4,7,0,19.0,111.0,3.7,12.8,118.0,87.71,73.0
2018,5,4,7,15,38.5,142.0,3.4,13.1,158.5,106.23,89.07
2018,5,4,7,30,58.0,173.0,3.1,13.4,199.0,126.48,106.38
2018,5,4,7,45,96.5,200.5,2.75,13.7,249.5,144.41,121.38
2018,5,4,8,0,135.0,228.0,2.4,14.0,300.0,154.54,129.44
2018,5,4,8,15,113.5,243.5,2.1,14.4,308.0,173.23,135.01
2018,5,4,8,30,92.0,259.0,1.8,14.8,316.0,200.18,155.26
2018,5,4,8,45,66.0,267.5,1.45,15.15,310.0,211.73,164.65
2018,5,4,9,0,40.0,276.0,1.1,15.5,304.0,219.63,171.26
2018,5,4,9,15,55.5,298.0,1.1,15.9,339.0,246.43,191.47
2018,5,4,9,30,71.0,320.0,1.1,16.3,374.0,275.55,213.41
2018,5,4,9,45,109.0,357.0,1.05,16.75,444.0,325.26,250.52
2018,5,4,10,0,147.0,394.0,1.0,17.2,514.0,383.44,293.44
2018,5,4,10,15,142.0,408.5,1.3,17.45,528.0,406.59,311.38
2018,5,4,10,30,137.0,423.0,1.6,17.7,542.0,429.24,328.88
2018,5,4,10,45,230.5,416.5,1.85,18.0,622.0,498.49,381.59
2018,5,4,11,0,324.0,410.0,2.1,18.3,702.0,579.46,442.18
2018,5,4,11,15,345.5,410.5,2.3,18.4,726.0,618.06,470.9
2018,5,4,11,30,367.0,411.0,2.5,18.5,750.0,657.35,500.21
2018,5,4,11,45,469.5,369.5,2.7,18.6,805.5,734.4,557.9
2018,5,4,12,0,572.0,328.0,2.9,18.7,861.0,809.69,613.65
2018,5,4,12,15,659.5,278.0,2.9,18.75,891.5,867.51,655.71
2018,5,4,12,30,747.0,228.0,2.9,18.8,922.0,925.87,697.57
2018,5,4,12,45,829.5,175.5,2.95,18.85,938.5,967.1,725.4
2018,5,4,13,0,912.0,123.0,3.0,18.9,955.0,1001.82,748.93
2018,5,4,13,15,894.5,130.0,3.1,18.9,933.0,1008.27,754.27
2018,5,4,13,30,877.0,137.0,3.2,18.9,911.0,1010.71,757.31
2018,5,4,13,45,886.0,128.0,3.3,18.9,891.0,1019.68,764.9
2018,5,4,14,0,895.0,119.0,3.4,18.9,871.0,1024.55,769.82
2018,5,4,14,15,881.0,120.0,3.55,18.8,837.5,1012.93,764.48
2018,5,4,14,30,867.0,121.0,3.7,18.7,804.0,997.64,756.81
2018,5,4,14,45,849.5,121.0,3.9,18.6,763.5,986.57,752.38
2018,5,4,15,0,832.0,121.0,4.1,18.5,723.0,959.83,737.03
2018,5,4,15,15,822.0,116.0,4.1,18.5,681.0,931.46,719.09
2018,5,4,15,30,812.0,111.0,4.1,18.5,639.0,899.93,698.87
2018,5,4,15,45,791.5,107.5,4.4,18.05,591.0,857.71,673.62
2018,5,4,16,0,771.0,104.0,4.7,17.6,543.0,813.35,646.66
2018,5,4,16,15,755.5,98.5,4.75,17.25,496.0,769.09,617.23
2018,5,4,16,30,740.0,93.0,4.8,16.9,449.0,722.97,585.77
2018,5,4,16,45,697.0,87.5,4.9,16.6,392.0,658.4,539.37
2018,5,4,17,0,654.0,82.0,5.0,16.3,335.0,591.03,489.06
2018,5,4,17,15,617.5,76.5,4.95,15.85,287.0,529.67,440.55
2018,5,4,17,30,581.0,71.0,4.9,15.4,239.0,469.77,391.36
2018,5,4,17,45,513.0,63.0,4.9,14.95,189.5,390.89,324.71
2018,5,4,18,0,445.0,55.0,4.9,14.5,140.0,317.63,260.54
2018,5,4,18,15,342.0,45.0,4.75,14.2,98.5,232.33,184.78
2018,5,4,18,30,239.0,35.0,4.6,13.9,57.0,159.6,113.09
2018,5,4,18,45,132.0,20.0,4.5,13.6,31.0,78.86,0.0
2018,5,4,19,0,25.0,5.0,4.4,13.3,5.0,11.49,0.0
2018,5,4,19,15,12.5,2.5,4.3,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,3.9,11.85,2.5,2.13,0.0
2018,5,5,5,30,7.0,5.0,3.9,12.0,5.0,4.38,0.0
2018,5,5,5,45,3.5,6.0,3.85,12.15,6.0,5.06,0.0
2018,5,5,6,0,0.0,7.0,3.8,12.3,7.0,5.74,0.0
2018,5,5,6,15,0.0,14.0,3.75,12.35,14.0,11.51,4.67
2018,5,5,6,30,0.0,21.0,3.7,12.4,21.0,17.29,9.96
2018,5,5,6,45,0.0,30.5,3.6,12.5,30.5,25.15,17.1
2018,5,5,7,0,0.0,40.0,3.5,12.6,40.0,33.04,24.18
2018,5,5,7,15,0.0,69.5,3.55,12.7,69.5,57.62,46.1
2018,5,5,7,30,0.0,99.0,3.6,12.8,99.0,80.8,66.49
2018,5,5,7,45,2.5,122.0,3.6,12.9,123.5,98.33,81.63
2018,5,5,8,0,5.0,145.0,3.6,13.0,148.0,115.55,96.34
2018,5,5,8,15,13.5,185.0,3.55,13.2,193.5,145.84,116.39
2018,5,5,8,30,22.0,225.0,3.5,13.4,239.0,177.84,141.56
2018,5,5,8,45,31.5,253.0,3.45,13.6,274.5,195.89,155.22
2018,5,5,9,0,41.0,281.0,3.4,13.8,310.0,223.21,176.54
2018,5,5,9,15,53.0,308.5,3.2,14.1,348.0,252.82,199.46
2018,5,5,9,30,65.0,336.0,3.0,14.4,386.0,284.53,223.95
2018,5,5,9,45,73.5,359.0,2.8,14.75,417.5,313.54,246.14
2018,5,5,10,0,82.0,382.0,2.6,15.1,449.0,343.98,269.17
2018,5,5,10,15,80.0,393.0,2.6,15.35,460.5,360.91,281.92
2018,5,5,10,30,78.0,404.0,2.6,15.6,472.0,377.59,294.35
2018,5,5,10,45,91.5,420.0,2.55,15.85,501.5,408.13,317.29
2018,5,5,11,0,105.0,436.0,2.5,16.1,531.0,440.17,341.09
2018,5,5,11,15,103.5,437.5,2.75,16.15,532.0,450.17,348.92
2018,5,5,11,30,102.0,439.0,3.0,16.2,533.0,459.58,356.39
2018,5,5,11,45,89.0,435.5,3.25,16.25,518.0,454.57,352.74
2018,5,5,12,0,76.0,432.0,3.5,16.3,503.0,448.01,347.91
2018,5,5,12,15,84.0,429.5,3.8,16.1,508.0,459.54,357.72
2018,5,5,12,30,92.0,427.0,4.1,15.9,513.0,470.98,367.44
2018,5,5,12,45,85.0,417.5,4.45,15.75,496.0,461.51,361.18
2018,5,5,13,0,78.0,408.0,4.8,15.6,479.0,450.99,354.12
2018,5,5,13,15,50.0,345.5,5.0,15.4,390.5,367.23,289.82
2018,5,5,13,30,22.0,283.0,5.2,15.2,302.0,281.8,222.85
2018,5,5,13,45,20.0,280.0,5.35,14.95,297.0,263.4,208.88
2018,5,5,14,0,18.0,277.0,5.5,14.7,292.0,259.62,206.34
2018,5,5,14,15,21.5,278.0,5.6,14.5,295.5,264.99,211.3
2018,5,5,14,30,25.0,279.0,5.7,14.3,299.0,287.82,230.22
2018,5,5,14,45,41.0,288.0,5.8,14.1,318.5,314.57,252.85
2018,5,5,15,0,57.0,297.0,5.9,13.9,338.0,341.46,275.65
2018,5,5,15,15,166.5,285.0,5.9,13.9,395.5,453.13,368.91
2018,5,5,15,30,276.0,273.0,5.9,13.9,453.0,559.45,456.15
2018,5,5,15,45,379.5,228.5,5.8,13.8,456.5,597.75,490.19
2018,5,5,16,0,483.0,184.0,5.7,13.7,460.0,647.9,532.95
2018,5,5,16,15,419.5,174.0,5.6,13.65,398.0,568.4,470.43
2018,5,5,16,30,356.0,164.0,5.5,13.6,336.0,491.6,409.33
2018,5,5,16,45,411.0,139.0,5.4,13.55,315.5,491.36,411.41
2018,5,5,17,0,466.0,114.0,5.3,13.5,295.0,484.63,407.43
2018,5,5,17,15,448.5,99.5,5.3,13.3,253.0,434.94,366.91
2018,5,5,17,30,431.0,85.0,5.3,13.1,211.0,385.53,325.37
2018,5,5,17,45,350.5,74.0,5.3,12.95,163.0,305.09,255.97
2018,5,5,18,0,270.0,63.0,5.3,12.8,115.0,232.44,191.84
2018,5,5,18,15,202.5,48.5,5.25,12.6,81.0,169.98,135.64
2018,5,5,18,30,135.0,34.0,5.2,12.4,47.0,106.05,75.34
2018,5,5,18,45,74.5,20.0,5.1,12.2,26.5,54.22,0.0
2018,5,5,19,0,14.0,6.0,5.0,12.0,6.0,9.15,0.0
2018,5,5,19,15,7.0,3.0,4.95,11.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,5,15,31.5,10.0,3.85,11.35,12.0,8.54,0.0
2018,5,6,5,30,63.0,20.0,4.0,11.5,24.0,15.81,0.0
2018,5,6,5,45,148.0,35.0,4.15,11.65,55.0,26.79,16.9
2018,5,6,6,0,233.0,50.0,4.3,11.8,86.0,37.91,27.83
2018,5,6,6,15,222.0,69.5,4.3,11.95,114.5,52.77,41.59
2018,5,6,6,30,211.0,89.0,4.3,12.1,143.0,66.12,53.84
2018,5,6,6,45,218.0,111.0,4.3,12.25,177.5,80.7,66.95
2018,5,6,7,0,225.0,133.0,4.3,12.4,212.0,94.7,79.31
2018,5,6,7,15,294.5,140.0,4.25,12.6,261.0,99.68,83.45
2018,5,6,7,30,364.0,147.0,4.2,12.8,310.0,99.12,82.63
2018,5,6,7,45,228.5,188.0,4.2,13.0,294.5,126.61,106.35
2018,5,6,8,0,93.0,229.0,4.2,13.2,279.0,162.03,136.55
2018,5,6,8,15,99.5,251.5,4.25,13.45,309.5,184.49,145.51
2018,5,6,8,30,106.0,274.0,4.3,13.7,340.0,211.05,164.85
2018,5,6,8,45,131.5,294.0,4.4,13.9,382.0,234.57,182.18
2018,5,6,9,0,157.0,314.0,4.5,14.1,424.0,268.57,208.82
2018,5,6,9,15,247.5,316.5,4.6,14.35,501.0,309.82,239.96
2018,5,6,9,30,338.0,319.0,4.7,14.6,578.0,367.15,285.1
2018,5,6,9,45,454.5,296.5,4.8,14.8,661.0,425.94,332.07
2018,5,6,10,0,571.0,274.0,4.9,15.0,744.0,499.12,390.82
2018,5,6,10,15,631.5,254.5,5.0,15.1,790.5,554.4,436.1
2018,5,6,10,30,692.0,235.0,5.1,15.2,837.0,614.6,484.75
2018,5,6,10,45,623.5,275.5,5.25,15.35,827.5,643.2,507.37
2018,5,6,11,0,555.0,316.0,5.4,15.5,818.0,665.81,524.6
2018,5,6,11,15,477.5,357.5,5.45,15.55,794.0,674.94,530.79
2018,5,6,11,30,400.0,399.0,5.5,15.6,770.0,671.26,527.01
2018,5,6,11,45,464.0,375.0,5.55,15.6,807.5,732.84,574.8
2018,5,6,12,0,528.0,351.0,5.6,15.6,845.0,790.64,619.29
2018,5,6,12,15,605.0,310.5,5.6,15.6,875.5,845.15,661.46
2018,5,6,12,30,682.0,270.0,5.6,15.6,906.0,903.07,705.72
2018,5,6,12,45,550.5,328.0,5.55,15.55,838.0,854.43,667.25
2018,5,6,13,0,419.0,386.0,5.5,15.5,770.0,799.91,624.44
2018,5,6,13,15,437.5,368.0,5.4,15.4,762.0,813.5,635.71
2018,5,6,13,30,456.0,350.0,5.3,15.3,754.0,824.67,644.93
2018,5,6,13,45,407.5,357.0,5.2,15.2,710.5,791.34,619.82
2018,5,6,14,0,359.0,364.0,5.1,15.1,667.0,739.21,581.3
2018,5,6,14,15,311.0,340.0,5.05,15.0,595.5,670.01,530.29
2018,5,6,14,30,263.0,316.0,5.0,14.9,524.0,599.02,477.16
2018,5,6,14,45,183.0,315.5,4.9,14.75,457.0,501.17,401.32
2018,5,6,15,0,103.0,315.0,4.8,14.6,390.0,404.58,324.79
2018,5,6,15,15,114.5,304.5,4.8,14.6,383.0,424.85,341.99
2018,5,6,15,30,126.0,294.0,4.8,14.6,376.0,424.56,342.96
2018,5,6,15,45,147.0,256.0,4.7,14.4,345.0,400.75,326.25
2018,5,6,16,0,168.0,218.0,4.6,14.2,314.0,374.75,307.64
2018,5,6,16,15,206.5,201.5,4.6,14.05,309.0,385.32,318.38
2018,5,6,16,30,245.0,185.0,4.6,13.9,304.0,408.7,338.94
2018,5,6,16,45,211.0,155.5,4.55,13.75,249.5,340.85,284.27
2018,5,6,17,0,177.0,126.0,4.5,13.6,195.0,274.63,230.03
2018,5,6,17,15,293.0,106.5,4.45,13.5,201.5,338.34,284.78
2018,5,6,17,30,409.0,87.0,4.4,13.4,208.0,373.54,314.09
2018,5,6,17,45,389.0,73.5,4.4,13.25,170.0,325.71,272.31
2018,5,6,18,0,369.0,60.0,4.4,13.1,132.0,279.14,230.16
2018,5,6,18,15,285.0,48.0,4.25,13.0,94.0,206.69,165.21
2018,5,6,18,30,201.0,36.0,4.1,12.9,56.0,144.08,104.7
2018,5,6,18,45,112.5,21.5,4.0,12.8,31.5,74.5,0.0
2018,5,6,19,0,24.0,7.0,3.9,12.7,7.0,12.87,0.0
2018,5,6,19,15,12.0,3.5,3.85,12.65,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.0,4.1,11.9,17.0,10.24,0.0
2018,5,7,5,30,157.0,24.0,4.2,12.2,34.0,18.68,0.07
2018,5,7,5,45,276.5,37.0,4.25,12.55,73.0,28.69,18.58
2018,5,7,6,0,396.0,50.0,4.3,12.9,112.0,40.71,30.21
2018,5,7,6,15,477.0,58.0,4.25,13.15,160.5,46.23,35.6
2018,5,7,6,30,558.0,66.0,4.2,13.4,209.0,51.72,40.75
2018,5,7,6,45,610.0,72.5,4.2,13.65,261.5,55.75,44.38
2018,5,7,7,0,662.0,79.0,4.2,13.9,314.0,59.7,47.82
2018,5,7,7,15,699.5,84.0,4.2,14.15,367.0,62.32,49.97
2018,5,7,7,30,737.0,89.0,4.2,14.4,420.0,64.87,52.0
2018,5,7,7,45,763.5,92.5,4.2,14.65,471.5,72.33,58.32
2018,5,7,8,0,790.0,96.0,4.2,14.9,523.0,73.71,59.26
2018,5,7,8,15,810.5,99.5,4.2,15.15,572.5,116.66,68.08
2018,5,7,8,30,831.0,103.0,4.2,15.4,622.0,176.26,104.36
2018,5,7,8,45,846.0,106.5,4.15,15.65,667.5,237.04,152.65
2018,5,7,9,0,861.0,110.0,4.1,15.9,713.0,299.12,206.59
2018,5,7,9,15,875.5,110.5,4.1,16.1,754.0,364.33,264.33
2018,5,7,9,30,890.0,111.0,4.1,16.3,795.0,424.64,317.84
2018,5,7,9,45,887.5,118.0,4.05,16.55,825.5,482.72,368.5
2018,5,7,10,0,885.0,125.0,4.0,16.8,856.0,539.0,416.09
2018,5,7,10,15,906.0,119.5,4.05,16.95,889.0,596.48,463.44
2018,5,7,10,30,927.0,114.0,4.1,17.1,922.0,653.89,509.46
2018,5,7,10,45,931.0,115.0,4.1,17.25,943.0,705.26,549.56
2018,5,7,11,0,935.0,116.0,4.1,17.4,964.0,754.55,587.1
2018,5,7,11,15,915.0,130.5,4.15,17.55,970.0,795.09,617.19
2018,5,7,11,30,895.0,145.0,4.2,17.7,976.0,831.3,642.55
2018,5,7,11,45,829.5,186.5,4.2,17.8,960.0,860.47,662.54
2018,5,7,12,0,764.0,228.0,4.2,17.9,944.0,882.08,676.52
2018,5,7,12,15,784.0,215.0,4.25,17.95,948.5,917.03,701.65
2018,5,7,12,30,804.0,202.0,4.3,18.0,953.0,941.07,718.37
2018,5,7,12,45,772.5,217.5,4.35,18.05,932.5,958.9,730.89
2018,5,7,13,0,741.0,233.0,4.4,18.1,912.0,963.89,734.87
2018,5,7,13,15,770.5,210.0,4.4,18.1,904.5,985.79,750.43
2018,5,7,13,30,800.0,187.0,4.4,18.1,897.0,994.96,757.2
2018,5,7,13,45,851.5,154.5,4.45,18.05,891.5,1022.4,777.35
2018,5,7,14,0,903.0,122.0,4.5,18.0,886.0,1031.61,785.02
2018,5,7,14,15,886.0,124.0,4.55,17.95,850.5,1018.07,777.39
2018,5,7,14,30,869.0,126.0,4.6,17.9,815.0,1000.9,767.49
2018,5,7,14,45,847.0,127.0,4.7,17.8,772.5,986.83,760.39
2018,5,7,15,0,825.0,128.0,4.8,17.7,730.0,956.95,742.15
2018,5,7,15,15,815.0,122.5,4.8,17.7,687.5,928.28,723.69
2018,5,7,15,30,805.0,117.0,4.8,17.7,645.0,896.46,702.91
2018,5,7,15,45,808.5,108.0,4.95,17.4,605.5,869.84,687.56
2018,5,7,16,0,812.0,99.0,5.1,17.1,566.0,839.63,669.27
2018,5,7,16,15,791.0,94.5,5.15,16.8,515.5,790.74,636.16
2018,5,7,16,30,770.0,90.0,5.2,16.5,465.0,740.29,601.26
2018,5,7,16,45,739.0,85.5,5.3,16.2,412.5,681.01,558.88
2018,5,7,17,0,708.0,81.0,5.4,15.9,360.0,625.46,518.14
2018,5,7,17,15,663.0,75.5,5.35,15.55,307.0,556.21,463.16
2018,5,7,17,30,618.0,70.0,5.3,15.2,254.0,489.14,408.06
2018,5,7,17,45,551.5,63.5,5.3,14.8,203.5,411.29,342.19
2018,5,7,18,0,485.0,57.0,5.3,14.4,153.0,338.65,278.43
2018,5,7,18,15,383.0,47.0,5.2,14.1,109.0,251.93,201.46
2018,5,7,18,30,281.0,37.0,5.1,13.8,65.0,176.91,130.08
2018,5,7,18,45,162.5,23.0,4.95,13.55,37.0,93.86,0.0
2018,5,7,19,0,44.0,9.0,4.8,13.3,9.0,20.28,0.0
2018,5,7,19,15,22.0,4.5,4.65,13.2,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,8,4,45,4.5,1.0,4.25,12.0,1.0,0.0,0.0
2018,5,8,5,0,9.0,2.0,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,15,107.5,13.5,4.45,12.35,20.0,11.52,0.0
2018,5,8,5,30,206.0,25.0,4.6,12.6,38.0,20.98,3.03
2018,5,8,5,45,134.0,21.0,4.7,12.8,32.5,16.18,8.09
2018,5,8,6,0,62.0,17.0,4.8,13.0,27.0,13.82,6.55
2018,5,8,6,15,31.0,25.0,4.8,13.15,30.0,21.01,13.15
2018,5,8,6,30,0.0,33.0,4.8,13.3,33.0,27.23,18.84
2018,5,8,6,45,0.0,52.5,4.8,13.5,52.5,43.44,33.41
2018,5,8,7,0,0.0,72.0,4.8,13.7,72.0,59.54,47.71
2018,5,8,7,15,0.0,97.0,4.7,13.85,97.0,78.81,64.64
2018,5,8,7,30,0.0,122.0,4.6,14.0,122.0,97.65,80.96
2018,5,8,7,45,10.5,156.5,4.5,14.15,162.0,122.82,102.57
2018,5,8,8,0,21.0,191.0,4.4,14.3,202.0,147.28,123.28
2018,5,8,8,15,54.5,232.0,4.25,14.3,265.0,170.77,135.1
2018,5,8,8,30,88.0,273.0,4.1,14.3,328.0,208.34,162.96
2018,5,8,8,45,117.0,298.0,4.0,14.3,377.0,234.19,181.99
2018,5,8,9,0,146.0,323.0,3.9,14.3,426.0,271.3,210.83
2018,5,8,9,15,165.5,343.5,3.75,14.35,466.0,306.61,238.86
2018,5,8,9,30,185.0,364.0,3.6,14.4,506.0,344.55,269.03
2018,5,8,9,45,226.5,371.0,3.5,14.45,553.0,385.08,300.95
2018,5,8,10,0,268.0,378.0,3.4,14.5,600.0,427.82,334.62
2018,5,8,10,15,451.5,315.0,3.3,14.65,703.5,502.21,392.9
2018,5,8,10,30,635.0,252.0,3.2,14.8,807.0,592.64,463.29
2018,5,8,10,45,674.5,233.5,3.05,14.95,835.5,641.26,500.51
2018,5,8,11,0,714.0,215.0,2.9,15.1,864.0,691.08,538.0
2018,5,8,11,15,592.0,287.0,2.85,15.35,830.0,698.33,540.94
2018,5,8,11,30,470.0,359.0,2.8,15.6,796.0,696.53,536.78
2018,5,8,11,45,471.0,367.0,2.8,15.85,807.0,730.0,560.63
2018,5,8,12,0,472.0,375.0,2.8,16.1,818.0,761.98,582.85
2018,5,8,12,15,468.5,373.0,2.95,16.35,812.0,779.54,595.67
2018,5,8,12,30,465.0,371.0,3.1,16.6,806.0,794.7,606.86
2018,5,8,12,45,614.0,282.5,3.3,16.8,850.5,870.53,665.38
2018,5,8,13,0,763.0,194.0,3.5,17.0,895.0,936.41,714.12
2018,5,8,13,15,745.5,198.0,3.8,17.0,872.0,948.2,724.09
2018,5,8,13,30,728.0,202.0,4.1,17.0,849.0,947.58,725.95
2018,5,8,13,45,625.5,239.0,4.35,17.05,784.0,892.73,688.74
2018,5,8,14,0,523.0,276.0,4.6,17.1,719.0,828.15,643.11
2018,5,8,14,15,701.0,190.0,4.7,16.95,760.5,924.68,717.68
2018,5,8,14,30,879.0,104.0,4.8,16.8,802.0,986.09,762.74
2018,5,8,14,45,868.5,102.5,4.95,16.65,765.0,967.75,752.4
2018,5,8,15,0,858.0,101.0,5.1,16.5,728.0,945.98,740.1
2018,5,8,15,15,844.5,98.5,5.1,16.5,685.5,917.0,721.08
2018,5,8,15,30,831.0,96.0,5.1,16.5,643.0,885.07,699.89
2018,5,8,15,45,812.0,93.5,4.85,16.25,596.0,854.89,679.02
2018,5,8,16,0,793.0,91.0,4.6,16.0,549.0,812.65,649.17
2018,5,8,16,15,767.0,88.5,4.5,15.9,499.0,762.66,613.89
2018,5,8,16,30,741.0,86.0,4.4,15.8,449.0,711.55,577.29
2018,5,8,16,45,708.0,82.5,4.3,15.7,397.5,653.2,534.49
2018,5,8,17,0,675.0,79.0,4.2,15.6,346.0,598.5,493.42
2018,5,8,17,15,630.0,74.0,4.15,15.4,295.0,531.49,440.42
2018,5,8,17,30,585.0,69.0,4.1,15.2,244.0,466.75,387.51
2018,5,8,17,45,520.0,62.0,4.1,15.05,195.0,391.04,323.73
2018,5,8,18,0,455.0,55.0,4.1,14.9,146.0,320.62,262.3
2018,5,8,18,15,359.0,45.5,3.95,14.7,104.5,239.17,190.42
2018,5,8,18,30,263.0,36.0,3.8,14.5,63.0,167.6,123.48
2018,5,8,18,45,152.5,22.5,3.65,14.3,36.0,90.01,0.0
2018,5,8,19,0,42.0,9.0,3.5,14.1,9.0,19.68,0.0
2018,5,8,19,15,21.0,4.5,3.3,14.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.15,12.5,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.5,2.0,0.0,0.0
2018,5,9,5,15,22.5,8.0,3.35,12.8,9.0,6.83,0.0
2018,5,9,5,30,35.0,14.0,3.5,13.1,16.0,11.32,0.0
2018,5,9,5,45,30.0,24.5,3.7,13.35,27.5,20.22,11.57
2018,5,9,6,0,25.0,35.0,3.9,13.6,39.0,29.19,20.09
2018,5,9,6,15,12.5,52.0,4.0,13.75,54.0,42.32,32.1
2018,5,9,6,30,0.0,69.0,4.1,13.9,69.0,55.96,44.46
2018,5,9,6,45,14.0,100.0,4.2,14.05,105.0,79.11,65.08
2018,5,9,7,0,28.0,131.0,4.3,14.2,141.0,98.24,81.85
2018,5,9,7,15,29.5,150.5,4.4,14.4,162.5,111.69,93.38
2018,5,9,7,30,31.0,170.0,4.5,14.6,184.0,124.87,104.5
2018,5,9,7,45,26.0,182.5,4.65,14.75,195.0,140.38,117.53
2018,5,9,8,0,21.0,195.0,4.8,14.9,206.0,149.96,125.32
2018,5,9,8,15,15.0,197.0,4.9,15.05,205.5,154.41,122.59
2018,5,9,8,30,9.0,199.0,5.0,15.2,205.0,158.26,125.37
2018,5,9,8,45,24.0,238.5,5.15,15.35,255.0,191.9,151.66
2018,5,9,9,0,39.0,278.0,5.3,15.5,305.0,220.62,173.93
2018,5,9,9,15,77.5,319.0,5.35,15.6,377.5,267.44,210.17
2018,5,9,9,30,116.0,360.0,5.4,15.7,450.0,315.87,247.96
2018,5,9,9,45,100.5,371.5,5.45,15.85,452.0,333.66,262.42
2018,5,9,10,0,85.0,383.0,5.5,16.0,454.0,345.48,271.87
2018,5,9,10,15,114.0,400.0,5.55,16.1,498.0,383.42,301.65
2018,5,9,10,30,143.0,417.0,5.6,16.2,542.0,426.37,335.22
2018,5,9,10,45,132.5,428.5,5.6,16.3,546.5,442.59,347.56
2018,5,9,11,0,122.0,440.0,5.6,16.4,551.0,457.74,358.94
2018,5,9,11,15,92.0,433.5,5.55,16.45,518.0,436.91,342.39
2018,5,9,11,30,62.0,427.0,5.5,16.5,485.0,416.61,326.08
2018,5,9,11,45,246.0,392.5,5.45,16.55,624.0,560.17,440.26
2018,5,9,12,0,430.0,358.0,5.4,16.6,763.0,710.62,556.27
2018,5,9,12,15,524.5,317.5,5.4,16.65,810.0,778.15,607.97
2018,5,9,12,30,619.0,277.0,5.4,16.7,857.0,848.71,661.65
2018,5,9,12,45,577.5,296.5,5.35,16.75,833.0,847.83,659.68
2018,5,9,13,0,536.0,316.0,5.3,16.8,809.0,842.53,654.87
2018,5,9,13,15,730.5,214.0,5.4,16.8,872.5,948.62,736.51
2018,5,9,13,30,925.0,112.0,5.5,16.8,936.0,1026.64,792.34
2018,5,9,13,45,920.0,110.5,5.65,16.8,911.0,1029.01,795.43
2018,5,9,14,0,915.0,109.0,5.8,16.8,886.0,1027.41,796.32
2018,5,9,14,15,907.0,107.5,5.9,16.7,854.0,1018.91,792.41
2018,5,9,14,30,899.0,106.0,6.0,16.6,822.0,1006.57,785.9
2018,5,9,14,45,888.0,104.5,6.1,16.55,784.0,987.61,774.56
2018,5,9,15,0,877.0,103.0,6.2,16.5,746.0,965.14,760.73
2018,5,9,15,15,858.0,102.0,6.2,16.5,700.5,932.39,738.68
2018,5,9,15,30,839.0,101.0,6.2,16.5,655.0,906.93,721.97
2018,5,9,15,45,816.5,98.0,6.45,16.15,605.0,863.05,693.53
2018,5,9,16,0,794.0,95.0,6.7,15.8,555.0,817.1,662.95
2018,5,9,16,15,765.5,94.0,6.7,15.55,505.0,766.76,627.2
2018,5,9,16,30,737.0,93.0,6.7,15.3,455.0,715.37,590.03
2018,5,9,16,45,711.0,88.0,6.75,15.1,405.5,664.44,552.51
2018,5,9,17,0,685.0,83.0,6.8,14.9,356.0,609.58,510.58
2018,5,9,17,15,642.0,77.5,6.7,14.65,304.5,542.85,456.38
2018,5,9,17,30,599.0,72.0,6.6,14.4,253.0,478.15,402.2
2018,5,9,17,45,520.0,65.5,6.5,14.15,201.0,394.32,330.33
2018,5,9,18,0,441.0,59.0,6.4,13.9,149.0,317.04,262.14
2018,5,9,18,15,315.0,47.5,6.2,13.7,102.5,217.92,175.01
2018,5,9,18,30,189.0,36.0,6.0,13.5,56.0,137.22,101.94
2018,5,9,18,45,111.0,22.5,5.8,13.3,32.5,75.99,7.37
2018,5,9,19,0,33.0,9.0,5.6,13.1,9.0,17.08,0.0
2018,5,9,19,15,16.5,4.5,5.5,13.05,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.55,12.3,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.4,12.3,2.0,0.0,0.0
2018,5,10,5,15,70.5,15.5,5.5,12.45,20.0,13.23,0.0
2018,5,10,5,30,137.0,29.0,5.6,12.6,38.0,22.43,6.99
2018,5,10,5,45,223.5,39.5,5.65,12.75,70.0,30.35,20.31
2018,5,10,6,0,310.0,50.0,5.7,12.9,102.0,38.18,28.08
2018,5,10,6,15,241.5,53.0,5.75,13.05,102.0,39.55,29.73
2018,5,10,6,30,173.0,56.0,5.8,13.2,102.0,43.3,33.26
2018,5,10,6,45,105.0,78.5,5.8,13.4,108.0,61.43,49.5
2018,5,10,7,0,37.0,101.0,5.8,13.6,114.0,79.23,65.23
2018,5,10,7,15,18.5,112.5,5.8,13.75,119.0,90.31,74.82
2018,5,10,7,30,0.0,124.0,5.8,13.9,124.0,99.16,82.32
2018,5,10,7,45,25.5,164.5,5.85,14.1,178.5,122.8,102.63
2018,5,10,8,0,51.0,205.0,5.9,14.3,233.0,148.4,124.37
2018,5,10,8,15,151.5,239.0,6.05,14.5,332.5,173.66,134.69
2018,5,10,8,30,252.0,273.0,6.2,14.7,432.0,214.75,161.27
2018,5,10,8,45,439.5,234.5,6.3,14.9,535.5,242.84,175.55
2018,5,10,9,0,627.0,196.0,6.4,15.1,639.0,296.84,214.71
2018,5,10,9,15,650.0,200.0,6.5,15.25,682.0,350.18,261.64
2018,5,10,9,30,673.0,204.0,6.6,15.4,725.0,405.67,310.35
2018,5,10,9,45,629.5,238.0,6.65,15.55,742.0,456.76,355.53
2018,5,10,10,0,586.0,272.0,6.7,15.7,759.0,503.0,395.18
2018,5,10,10,15,576.0,287.0,6.7,15.8,779.0,547.45,432.16
2018,5,10,10,30,566.0,302.0,6.7,15.9,799.0,590.05,466.74
2018,5,10,10,45,558.0,317.0,6.75,16.0,816.0,632.02,500.11
2018,5,10,11,0,550.0,332.0,6.8,16.1,833.0,672.22,531.46
2018,5,10,11,15,661.0,275.5,6.7,16.1,886.5,738.03,583.98
2018,5,10,11,30,772.0,219.0,6.6,16.1,940.0,810.15,640.61
2018,5,10,11,45,756.0,231.5,6.5,16.15,940.5,843.16,664.67
2018,5,10,12,0,740.0,244.0,6.4,16.2,941.0,872.7,685.92
2018,5,10,12,15,716.0,258.0,6.45,16.2,931.0,893.02,700.85
2018,5,10,12,30,692.0,272.0,6.5,16.2,921.0,909.32,712.78
2018,5,10,12,45,737.0,240.5,6.55,16.2,925.5,944.13,740.23
2018,5,10,13,0,782.0,209.0,6.6,16.2,930.0,965.71,756.32
2018,5,10,13,15,774.0,207.5,6.75,16.1,910.0,982.82,770.17
2018,5,10,13,30,766.0,206.0,6.9,16.0,890.0,986.25,774.29
2018,5,10,13,45,777.0,193.0,7.05,15.9,870.0,983.16,773.87
2018,5,10,14,0,788.0,180.0,7.2,15.8,850.0,986.69,778.41
2018,5,10,14,15,818.5,157.0,7.25,15.7,830.5,995.25,786.28
2018,5,10,14,30,849.0,134.0,7.3,15.6,811.0,998.64,790.52
2018,5,10,14,45,812.5,140.0,7.35,15.5,763.5,963.55,766.66
2018,5,10,15,0,776.0,146.0,7.4,15.4,716.0,925.55,740.64
2018,5,10,15,15,732.5,148.5,7.4,15.4,661.5,881.86,709.7
2018,5,10,15,30,689.0,151.0,7.4,15.4,607.0,830.12,672.41
2018,5,10,15,45,672.0,143.5,7.55,15.15,562.0,789.84,644.62
2018,5,10,16,0,655.0,136.0,7.7,14.9,517.0,747.64,614.87
2018,5,10,16,15,587.5,139.5,7.7,14.7,458.5,673.9,559.03
2018,5,10,16,30,520.0,143.0,7.7,14.5,400.0,594.37,496.45
2018,5,10,16,45,453.0,138.0,7.7,14.3,344.0,517.99,435.11
2018,5,10,17,0,386.0,133.0,7.7,14.1,288.0,445.51,375.64
2018,5,10,17,15,362.0,116.5,7.7,13.85,245.5,393.32,332.67
2018,5,10,17,30,338.0,100.0,7.7,13.6,203.0,342.25,289.43
2018,5,10,17,45,288.0,85.0,7.7,13.35,161.0,279.64,235.03
2018,5,10,18,0,238.0,70.0,7.7,13.1,119.0,210.28,174.04
2018,5,10,18,15,184.0,54.5,7.6,12.95,86.0,156.17,125.13
2018,5,10,18,30,130.0,39.0,7.5,12.8,53.0,108.03,80.16
2018,5,10,18,45,74.5,24.0,7.4,12.6,31.0,59.88,11.23
2018,5,10,19,0,19.0,9.0,7.3,12.4,9.0,13.08,0.0
2018,5,10,19,15,9.5,4.5,7.25,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.3,11.35,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,11,5,15,65.0,14.0,3.45,11.65,18.5,11.95,0.0
2018,5,11,5,30,123.0,26.0,3.6,11.9,35.0,20.09,6.76
2018,5,11,5,45,209.5,39.5,3.75,12.15,69.0,30.28,20.43
2018,5,11,6,0,296.0,53.0,3.9,12.4,103.0,40.29,30.06
2018,5,11,6,15,360.0,65.0,4.0,12.65,146.5,48.91,38.15
2018,5,11,6,30,424.0,77.0,4.1,12.9,190.0,57.32,45.87
2018,5,11,6,45,445.0,90.5,4.2,13.2,232.0,66.15,53.75
2018,5,11,7,0,466.0,104.0,4.3,13.5,274.0,74.6,61.12
2018,5,11,7,15,499.0,115.5,4.25,13.75,322.5,81.5,66.99
2018,5,11,7,30,532.0,127.0,4.2,14.0,371.0,88.1,72.51
2018,5,11,7,45,549.0,138.0,4.15,14.3,415.5,93.86,77.21
2018,5,11,8,0,566.0,149.0,4.1,14.6,460.0,98.56,80.93
2018,5,11,8,15,597.5,155.0,4.05,14.9,509.5,134.42,88.73
2018,5,11,8,30,629.0,161.0,4.0,15.2,559.0,184.66,119.81
2018,5,11,8,45,646.0,170.5,3.95,15.55,604.5,238.46,162.12
2018,5,11,9,0,663.0,180.0,3.9,15.9,650.0,294.18,209.38
2018,5,11,9,15,669.5,192.0,3.95,16.2,689.0,350.13,258.15
2018,5,11,9,30,676.0,204.0,4.0,16.5,728.0,406.37,306.68
2018,5,11,9,45,692.0,208.5,4.05,16.85,765.5,461.18,352.95
2018,5,11,10,0,708.0,213.0,4.1,17.2,803.0,516.78,398.71
2018,5,11,10,15,796.0,176.0,4.1,17.4,859.5,580.01,449.6
2018,5,11,10,30,884.0,139.0,4.1,17.6,916.0,645.18,501.34
2018,5,11,10,45,908.0,129.5,4.15,17.85,943.5,699.11,543.32
2018,5,11,11,0,932.0,120.0,4.2,18.1,971.0,752.5,584.0
2018,5,11,11,15,937.0,119.5,4.2,18.25,985.5,798.59,618.26
2018,5,11,11,30,942.0,119.0,4.2,18.4,1000.0,842.29,648.41
2018,5,11,11,45,946.0,118.0,4.2,18.55,1007.0,882.15,675.61
2018,5,11,12,0,950.0,117.0,4.2,18.7,1014.0,919.15,700.65
2018,5,11,12,15,950.0,117.0,4.25,18.75,1012.0,950.49,722.21
2018,5,11,12,30,950.0,117.0,4.3,18.8,1010.0,978.42,741.45
2018,5,11,12,45,948.5,116.5,4.3,18.9,1000.0,1000.93,756.6
2018,5,11,13,0,947.0,116.0,4.3,19.0,990.0,1019.68,769.28
2018,5,11,13,15,944.0,114.5,4.4,19.0,972.0,1032.16,778.71
2018,5,11,13,30,941.0,113.0,4.5,19.0,954.0,1040.63,786.0
2018,5,11,13,45,936.0,111.5,4.55,19.0,929.0,1043.12,788.91
2018,5,11,14,0,931.0,110.0,4.6,19.0,904.0,1041.58,789.26
2018,5,11,14,15,922.5,109.0,4.75,19.0,871.5,1033.12,785.99
2018,5,11,14,30,914.0,108.0,4.9,19.0,839.0,1020.8,780.13
2018,5,11,14,45,903.5,106.0,5.0,18.95,800.5,1001.69,769.34
2018,5,11,15,0,893.0,104.0,5.1,18.9,762.0,979.01,756.07
2018,5,11,15,15,880.0,102.0,5.1,18.9,718.5,950.58,737.82
2018,5,11,15,30,867.0,100.0,5.1,18.9,675.0,919.05,717.34
2018,5,11,15,45,849.0,97.5,5.35,18.65,627.0,889.08,700.12
2018,5,11,16,0,831.0,95.0,5.6,18.4,579.0,846.76,673.37
2018,5,11,16,15,808.5,91.5,5.6,18.1,528.0,797.42,639.71
2018,5,11,16,30,786.0,88.0,5.6,17.8,477.0,746.57,604.32
2018,5,11,16,45,755.5,84.0,5.6,17.55,424.5,687.95,562.07
2018,5,11,17,0,725.0,80.0,5.6,17.3,372.0,632.55,521.24
2018,5,11,17,15,681.5,75.0,5.45,16.9,319.0,564.49,467.4
2018,5,11,17,30,638.0,70.0,5.3,16.5,266.0,498.42,413.43
2018,5,11,17,45,574.5,63.0,5.15,16.05,214.5,421.14,348.51
2018,5,11,18,0,511.0,56.0,5.0,15.6,163.0,348.88,285.63
2018,5,11,18,15,414.5,47.5,4.8,15.3,118.5,265.42,211.95
2018,5,11,18,30,318.0,39.0,4.6,15.0,74.0,191.4,143.71
2018,5,11,18,45,190.0,25.5,4.45,14.7,43.5,107.45,33.13
2018,5,11,19,0,62.0,12.0,4.3,14.4,13.0,27.83,0.0
2018,5,11,19,15,31.0,6.0,4.1,14.45,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.05,14.85,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.0,14.9,2.0,0.0,0.0
2018,5,12,5,15,127.5,15.0,2.0,15.3,24.0,12.8,0.0
2018,5,12,5,30,241.0,28.0,2.0,15.7,46.0,23.44,9.59
2018,5,12,5,45,319.0,38.5,1.95,16.1,81.5,31.49,21.19
2018,5,12,6,0,397.0,49.0,1.9,16.5,117.0,39.34,28.77
2018,5,12,6,15,491.0,56.0,1.95,16.75,169.0,44.22,33.43
2018,5,12,6,30,585.0,63.0,2.0,17.0,221.0,49.15,37.94
2018,5,12,6,45,646.0,67.5,2.0,17.3,276.0,51.91,40.36
2018,5,12,7,0,707.0,72.0,2.0,17.6,331.0,59.63,47.02
2018,5,12,7,15,740.5,75.5,1.95,17.9,383.5,61.56,48.51
2018,5,12,7,30,774.0,79.0,1.9,18.2,436.0,63.48,49.95
2018,5,12,7,45,798.5,83.0,1.9,18.5,488.0,65.58,51.53
2018,5,12,8,0,823.0,87.0,1.9,18.8,540.0,67.59,53.0
2018,5,12,8,15,833.5,92.5,1.75,19.05,586.5,113.88,63.53
2018,5,12,8,30,844.0,98.0,1.6,19.3,633.0,174.56,100.3
2018,5,12,8,45,866.0,98.0,1.45,19.6,681.0,241.24,151.62
2018,5,12,9,0,888.0,98.0,1.3,19.9,729.0,302.36,202.65
2018,5,12,9,15,894.5,101.5,1.35,20.0,767.5,362.81,255.17
2018,5,12,9,30,901.0,105.0,1.4,20.1,806.0,422.88,306.79
2018,5,12,9,45,904.5,109.0,1.4,20.2,838.5,481.41,355.79
2018,5,12,10,0,908.0,113.0,1.4,20.3,871.0,538.75,402.24
2018,5,12,10,15,883.0,131.0,1.6,20.2,887.5,589.94,444.04
2018,5,12,10,30,858.0,149.0,1.8,20.1,904.0,639.6,483.39
2018,5,12,10,45,893.0,134.0,1.95,20.0,936.0,692.18,524.29
2018,5,12,11,0,928.0,119.0,2.1,19.9,968.0,748.04,566.72
2018,5,12,11,15,929.5,119.5,2.3,19.8,980.0,792.13,600.18
2018,5,12,11,30,931.0,120.0,2.5,19.7,992.0,833.59,629.74
2018,5,12,11,45,931.5,121.0,2.65,19.55,997.5,871.87,656.85
2018,5,12,12,0,932.0,122.0,2.8,19.4,1003.0,907.16,681.93
2018,5,12,12,15,926.0,125.0,2.95,19.3,998.5,935.4,702.16
2018,5,12,12,30,920.0,128.0,3.1,19.2,994.0,960.07,720.1
2018,5,12,12,45,910.0,132.0,3.2,19.1,981.0,978.31,733.45
2018,5,12,13,0,900.0,136.0,3.3,19.0,968.0,992.72,744.39
2018,5,12,13,15,895.5,135.0,3.35,18.85,950.0,1003.9,753.08
2018,5,12,13,30,891.0,134.0,3.4,18.7,932.0,1011.24,759.36
2018,5,12,13,45,884.5,133.0,3.5,18.6,907.0,1012.79,762.16
2018,5,12,14,0,878.0,132.0,3.6,18.5,882.0,1010.49,762.54
2018,5,12,14,15,869.5,130.5,3.55,18.3,850.5,1001.95,758.03
2018,5,12,14,30,861.0,129.0,3.5,18.1,819.0,989.71,751.19
2018,5,12,14,45,849.0,127.0,3.45,17.95,781.0,982.27,747.62
2018,5,12,15,0,837.0,125.0,3.4,17.8,743.0,958.78,733.11
2018,5,12,15,15,822.5,122.0,3.4,17.8,700.0,928.59,714.04
2018,5,12,15,30,808.0,119.0,3.4,17.8,657.0,895.45,692.86
2018,5,12,15,45,788.0,116.0,3.15,17.5,609.5,854.7,665.38
2018,5,12,16,0,768.0,113.0,2.9,17.2,562.0,811.78,636.18
2018,5,12,16,15,742.0,109.0,2.8,17.0,511.5,765.54,604.94
2018,5,12,16,30,716.0,105.0,2.7,16.8,461.0,713.74,569.15
2018,5,12,16,45,682.5,99.5,2.6,16.6,409.0,653.87,526.63
2018,5,12,17,0,649.0,94.0,2.5,16.4,357.0,594.34,482.33
2018,5,12,17,15,603.0,88.0,2.4,16.1,305.5,526.67,430.18
2018,5,12,17,30,557.0,82.0,2.3,15.8,254.0,461.29,378.09
2018,5,12,17,45,491.5,73.5,2.2,15.5,204.5,384.98,315.38
2018,5,12,18,0,426.0,65.0,2.1,15.2,155.0,313.9,254.89
2018,5,12,18,15,332.0,53.5,2.05,14.9,112.0,231.59,183.97
2018,5,12,18,30,238.0,42.0,2.0,14.6,69.0,162.93,122.31
2018,5,12,18,45,139.0,26.5,1.9,14.25,40.5,91.57,34.13
2018,5,12,19,0,40.0,11.0,1.8,13.9,12.0,20.71,0.0
2018,5,12,19,15,20.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
