Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.25,3.5,2.99,0.0
2018,5,13,5,30,0.0,7.0,2.8,13.3,7.0,5.74,0.0
2018,5,13,5,45,0.0,12.0,2.85,13.35,12.0,9.86,2.86
2018,5,13,6,0,0.0,17.0,2.9,13.4,17.0,13.98,6.75
2018,5,13,6,15,0.0,26.0,2.9,13.45,26.0,21.42,13.56
2018,5,13,6,30,0.0,35.0,2.9,13.5,35.0,28.88,20.35
2018,5,13,6,45,0.0,61.0,2.95,13.6,61.0,50.53,39.75
2018,5,13,7,0,0.0,87.0,3.0,13.7,87.0,70.93,57.81
2018,5,13,7,15,6.5,117.5,2.95,13.9,120.5,93.85,77.8
2018,5,13,7,30,13.0,148.0,2.9,14.1,154.0,116.16,96.95
2018,5,13,7,45,7.5,152.5,2.85,14.25,156.0,120.3,100.12
2018,5,13,8,0,2.0,157.0,2.8,14.4,158.0,124.27,103.14
2018,5,13,8,15,7.5,184.5,2.75,14.6,189.0,145.53,115.42
2018,5,13,8,30,13.0,212.0,2.7,14.8,220.0,168.06,132.94
2018,5,13,8,45,15.0,228.0,2.7,15.05,238.0,182.81,144.22
2018,5,13,9,0,17.0,244.0,2.7,15.3,256.0,197.92,155.83
2018,5,13,9,15,27.5,275.5,2.7,15.45,296.5,221.51,173.99
2018,5,13,9,30,38.0,307.0,2.7,15.6,337.0,253.17,198.52
2018,5,13,9,45,65.5,346.0,2.75,15.8,400.0,299.57,234.25
2018,5,13,10,0,93.0,385.0,2.8,16.0,463.0,350.08,272.95
2018,5,13,10,15,79.5,391.0,2.85,16.15,459.0,357.39,278.42
2018,5,13,10,30,66.0,397.0,2.9,16.3,455.0,363.03,282.54
2018,5,13,10,45,85.5,420.0,2.95,16.4,497.0,401.98,312.32
2018,5,13,11,0,105.0,443.0,3.0,16.5,539.0,443.29,343.55
2018,5,13,11,15,87.5,436.0,3.0,16.55,517.0,434.37,336.39
2018,5,13,11,30,70.0,429.0,3.0,16.6,495.0,423.25,327.69
2018,5,13,11,45,49.5,398.5,3.05,16.7,445.0,386.99,299.99
2018,5,13,12,0,29.0,368.0,3.1,16.8,395.0,347.96,269.96
2018,5,13,12,15,34.5,383.5,3.1,16.8,416.0,371.06,287.87
2018,5,13,12,30,40.0,399.0,3.1,16.8,437.0,394.72,305.92
2018,5,13,12,45,47.5,406.0,3.15,16.8,450.5,412.68,319.83
2018,5,13,13,0,55.0,413.0,3.2,16.8,464.0,430.88,333.96
2018,5,13,13,15,83.0,423.5,3.2,16.75,499.0,472.4,366.27
2018,5,13,13,30,111.0,434.0,3.2,16.7,534.0,532.39,411.79
2018,5,13,13,45,157.0,408.0,3.2,16.65,545.0,556.4,431.55
2018,5,13,14,0,203.0,382.0,3.2,16.6,556.0,579.39,450.77
2018,5,13,14,15,314.5,320.0,3.2,16.5,578.0,646.69,504.71
2018,5,13,14,30,426.0,258.0,3.2,16.4,600.0,712.0,556.31
2018,5,13,14,45,484.0,229.0,3.2,16.3,600.5,735.65,575.97
2018,5,13,15,0,542.0,200.0,3.2,16.2,601.0,763.75,598.96
2018,5,13,15,15,431.5,214.5,3.2,16.2,522.0,659.36,521.47
2018,5,13,15,30,321.0,229.0,3.2,16.2,443.0,545.93,436.06
2018,5,13,15,45,368.0,208.0,3.15,15.95,436.5,577.89,463.17
2018,5,13,16,0,415.0,187.0,3.1,15.7,430.0,585.45,471.39
2018,5,13,16,15,387.0,175.5,3.1,15.55,386.5,536.61,435.03
2018,5,13,16,30,359.0,164.0,3.1,15.4,343.0,488.09,398.54
2018,5,13,16,45,459.0,135.0,3.05,15.2,338.5,516.86,424.24
2018,5,13,17,0,559.0,106.0,3.0,15.0,334.0,543.07,446.63
2018,5,13,17,15,553.0,94.0,3.0,14.8,293.0,499.38,412.35
2018,5,13,17,30,547.0,82.0,3.0,14.6,252.0,454.55,376.15
2018,5,13,17,45,485.5,73.5,2.95,14.35,203.5,381.12,314.94
2018,5,13,18,0,424.0,65.0,2.9,14.1,155.0,312.54,255.86
2018,5,13,18,15,333.5,53.5,2.85,13.9,112.5,231.74,185.44
2018,5,13,18,30,243.0,42.0,2.8,13.7,70.0,164.37,124.51
2018,5,13,18,45,139.0,26.5,2.75,13.5,41.0,91.85,39.76
2018,5,13,19,0,35.0,11.0,2.7,13.3,12.0,19.28,0.0
2018,5,13,19,15,17.5,5.5,2.7,13.25,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.5,2.2,11.8,0.5,0.0,0.0
2018,5,14,5,0,1.0,1.0,2.1,11.8,1.0,0.0,0.0
2018,5,14,5,15,0.5,2.5,2.0,11.9,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,1.9,12.0,4.0,3.28,0.0
2018,5,14,5,45,0.0,6.5,1.8,12.05,6.5,5.33,0.0
2018,5,14,6,0,0.0,9.0,1.7,12.1,9.0,7.39,0.95
2018,5,14,6,15,0.0,13.5,1.65,12.3,13.5,11.1,4.36
2018,5,14,6,30,0.0,18.0,1.6,12.5,18.0,14.81,7.77
2018,5,14,6,45,0.0,36.5,1.55,12.65,36.5,30.13,21.61
2018,5,14,7,0,0.0,55.0,1.5,12.8,55.0,45.52,35.36
2018,5,14,7,15,0.0,64.0,1.55,13.0,64.0,53.03,41.91
2018,5,14,7,30,0.0,73.0,1.6,13.2,73.0,60.56,48.39
2018,5,14,7,45,0.0,84.5,1.65,13.4,84.5,70.2,56.65
2018,5,14,8,0,0.0,96.0,1.7,13.6,96.0,79.46,64.5
2018,5,14,8,15,0.0,112.0,1.8,13.85,112.0,92.07,71.8
2018,5,14,8,30,0.0,128.0,1.9,14.1,128.0,104.79,82.0
2018,5,14,8,45,0.0,142.0,2.05,14.3,142.0,116.07,90.96
2018,5,14,9,0,0.0,156.0,2.2,14.5,156.0,127.45,99.95
2018,5,14,9,15,2.5,173.0,2.3,14.7,175.0,142.07,111.43
2018,5,14,9,30,5.0,190.0,2.4,14.9,194.0,157.13,123.24
2018,5,14,9,45,8.5,218.5,2.55,15.1,225.5,182.14,142.98
2018,5,14,10,0,12.0,247.0,2.7,15.3,257.0,207.83,163.11
2018,5,14,10,15,19.0,284.5,2.8,15.45,301.0,243.29,190.84
2018,5,14,10,30,26.0,322.0,2.9,15.6,345.0,279.9,219.23
2018,5,14,10,45,46.0,370.0,3.0,15.7,412.0,336.11,262.72
2018,5,14,11,0,66.0,418.0,3.1,15.8,479.0,395.54,308.13
2018,5,14,11,15,134.0,434.5,3.15,15.9,560.0,471.95,366.88
2018,5,14,11,30,202.0,451.0,3.2,16.0,641.0,550.55,426.43
2018,5,14,11,45,384.5,382.0,3.25,16.05,746.0,666.96,515.9
2018,5,14,12,0,567.0,313.0,3.3,16.1,851.0,782.31,602.69
2018,5,14,12,15,557.5,320.0,3.35,16.15,847.5,804.39,617.84
2018,5,14,12,30,548.0,327.0,3.4,16.2,844.0,823.78,631.68
2018,5,14,12,45,556.5,317.5,3.45,16.2,838.0,841.67,645.24
2018,5,14,13,0,565.0,308.0,3.5,16.2,832.0,856.99,657.03
2018,5,14,13,15,664.5,249.0,3.6,16.15,854.0,913.09,700.35
2018,5,14,13,30,764.0,190.0,3.7,16.1,876.0,953.95,730.37
2018,5,14,13,45,783.0,175.0,3.75,16.0,861.5,966.7,740.2
2018,5,14,14,0,802.0,160.0,3.8,15.9,847.0,975.51,747.67
2018,5,14,14,15,824.0,143.5,3.9,15.8,827.0,981.51,753.71
2018,5,14,14,30,846.0,127.0,4.0,15.7,807.0,970.55,748.14
2018,5,14,14,45,836.5,124.0,4.05,15.6,770.5,964.39,745.84
2018,5,14,15,0,827.0,121.0,4.1,15.5,734.0,942.39,732.48
2018,5,14,15,15,812.5,118.5,4.1,15.5,692.0,913.0,713.43
2018,5,14,15,30,798.0,116.0,4.1,15.5,650.0,880.72,692.28
2018,5,14,15,45,781.0,112.0,4.15,15.2,604.0,841.9,667.24
2018,5,14,16,0,764.0,108.0,4.2,14.9,558.0,800.81,640.21
2018,5,14,16,15,741.5,104.0,4.2,14.7,509.5,753.19,607.41
2018,5,14,16,30,719.0,100.0,4.2,14.5,461.0,708.31,576.2
2018,5,14,16,45,689.0,94.5,4.2,14.35,410.0,651.14,534.76
2018,5,14,17,0,659.0,89.0,4.2,14.2,359.0,594.06,491.52
2018,5,14,17,15,616.5,83.5,4.2,13.95,308.5,529.14,440.31
2018,5,14,17,30,574.0,78.0,4.2,13.7,258.0,466.2,388.96
2018,5,14,17,45,513.5,70.0,4.15,13.45,209.0,392.77,327.09
2018,5,14,18,0,453.0,62.0,4.1,13.2,160.0,324.11,267.25
2018,5,14,18,15,318.5,52.0,4.05,13.05,112.0,222.52,179.19
2018,5,14,18,30,184.0,42.0,4.0,12.9,64.0,140.3,106.8
2018,5,14,18,45,95.5,25.5,3.95,12.7,36.5,69.07,32.13
2018,5,14,19,0,7.0,9.0,3.9,12.5,9.0,9.66,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,12.05,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.25,12.3,3.0,2.56,0.0
2018,5,15,5,30,0.0,4.0,2.2,12.5,4.0,3.28,0.0
2018,5,15,5,45,0.0,6.5,2.2,12.7,6.5,5.33,0.0
2018,5,15,6,0,0.0,9.0,2.2,12.9,9.0,7.39,0.93
2018,5,15,6,15,0.0,14.0,2.1,13.05,14.0,11.51,4.71
2018,5,15,6,30,0.0,19.0,2.0,13.2,19.0,15.64,8.47
2018,5,15,6,45,0.0,48.0,1.9,13.35,48.0,39.69,30.11
2018,5,15,7,0,0.0,77.0,1.8,13.5,77.0,63.5,51.26
2018,5,15,7,15,2.0,107.5,1.8,13.65,108.5,86.73,71.56
2018,5,15,7,30,4.0,138.0,1.8,13.8,140.0,109.27,90.95
2018,5,15,7,45,4.5,154.5,1.8,13.95,157.0,121.72,101.33
2018,5,15,8,0,5.0,171.0,1.8,14.1,174.0,134.06,111.52
2018,5,15,8,15,6.0,183.5,1.85,14.3,187.0,144.81,114.79
2018,5,15,8,30,7.0,196.0,1.9,14.5,200.0,156.04,123.36
2018,5,15,8,45,19.5,232.5,1.95,14.65,246.0,186.9,147.3
2018,5,15,9,0,32.0,269.0,2.0,14.8,292.0,212.57,166.93
2018,5,15,9,15,56.0,312.0,2.1,15.0,355.0,255.47,199.92
2018,5,15,9,30,80.0,355.0,2.2,15.2,418.0,302.26,235.86
2018,5,15,9,45,90.0,375.0,2.3,15.35,448.5,330.63,257.73
2018,5,15,10,0,100.0,395.0,2.4,15.5,479.0,360.42,280.66
2018,5,15,10,15,220.0,389.0,2.5,15.65,581.5,430.53,334.61
2018,5,15,10,30,340.0,383.0,2.6,15.8,684.0,514.26,398.68
2018,5,15,10,45,590.5,270.0,2.75,15.95,807.0,610.5,474.0
2018,5,15,11,0,841.0,157.0,2.9,16.1,930.0,721.53,559.68
2018,5,15,11,15,755.0,206.5,3.0,16.2,907.5,744.54,575.48
2018,5,15,11,30,669.0,256.0,3.1,16.3,885.0,756.81,583.58
2018,5,15,11,45,715.0,231.5,3.2,16.35,907.5,804.38,619.52
2018,5,15,12,0,761.0,207.0,3.3,16.4,930.0,844.16,649.64
2018,5,15,12,15,828.0,168.5,3.45,16.45,953.0,896.45,686.72
2018,5,15,12,30,895.0,130.0,3.6,16.5,976.0,935.64,714.4
2018,5,15,12,45,895.5,128.0,3.7,16.55,967.0,957.5,729.91
2018,5,15,13,0,896.0,126.0,3.8,16.6,958.0,975.86,743.23
2018,5,15,13,15,893.5,124.5,3.9,16.55,941.5,988.19,752.83
2018,5,15,13,30,891.0,123.0,4.0,16.5,925.0,996.75,760.02
2018,5,15,13,45,887.0,121.0,4.1,16.45,901.0,999.56,763.42
2018,5,15,14,0,883.0,119.0,4.2,16.4,877.0,998.53,764.35
2018,5,15,14,15,877.0,116.5,4.25,16.3,846.5,991.23,760.94
2018,5,15,14,30,871.0,114.0,4.3,16.2,816.0,980.18,755.01
2018,5,15,14,45,862.5,111.5,4.4,16.1,779.5,963.07,745.67
2018,5,15,15,0,854.0,109.0,4.5,16.0,743.0,942.49,733.91
2018,5,15,15,15,840.5,106.5,4.5,16.0,701.0,913.94,715.35
2018,5,15,15,30,827.0,104.0,4.5,16.0,659.0,892.44,701.88
2018,5,15,15,45,812.5,100.5,4.5,15.7,613.5,855.7,678.07
2018,5,15,16,0,798.0,97.0,4.5,15.4,568.0,816.49,652.25
2018,5,15,16,15,779.0,92.0,4.45,15.25,519.0,769.63,619.71
2018,5,15,16,30,760.0,87.0,4.4,15.1,470.0,721.14,585.49
2018,5,15,16,45,732.5,82.5,4.4,14.9,419.0,665.55,545.51
2018,5,15,17,0,705.0,78.0,4.4,14.7,368.0,609.67,504.2
2018,5,15,17,15,667.0,73.0,4.35,14.55,317.0,549.42,456.37
2018,5,15,17,30,629.0,68.0,4.3,14.4,266.0,487.81,405.94
2018,5,15,17,45,559.5,62.0,4.25,14.2,214.5,409.23,339.95
2018,5,15,18,0,490.0,56.0,4.2,14.0,163.0,336.3,276.63
2018,5,15,18,15,352.0,48.5,4.1,13.85,115.0,236.65,190.22
2018,5,15,18,30,214.0,41.0,4.0,13.7,67.0,150.49,114.69
2018,5,15,18,45,113.5,25.5,3.9,13.55,38.5,82.34,42.44
2018,5,15,19,0,13.0,10.0,3.8,13.4,10.0,12.2,0.0
2018,5,15,19,15,6.5,5.0,3.65,13.3,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.95,12.0,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.9,12.1,5.0,4.27,0.0
2018,5,16,5,15,135.0,17.5,2.95,12.4,28.0,14.94,0.0
2018,5,16,5,30,245.0,30.0,3.0,12.7,51.0,24.93,13.22
2018,5,16,5,45,351.0,40.0,3.05,13.05,92.0,32.61,22.68
2018,5,16,6,0,457.0,50.0,3.1,13.4,133.0,40.2,30.0
2018,5,16,6,15,417.0,67.0,3.1,13.55,161.0,50.59,39.6
2018,5,16,6,30,377.0,84.0,3.1,13.7,189.0,61.68,49.64
2018,5,16,6,45,523.5,81.0,3.05,13.85,259.5,60.77,48.82
2018,5,16,7,0,670.0,78.0,3.0,14.0,330.0,58.44,46.63
2018,5,16,7,15,713.0,81.0,3.0,14.2,384.5,59.79,47.65
2018,5,16,7,30,756.0,84.0,3.0,14.4,439.0,66.74,53.57
2018,5,16,7,45,780.5,87.5,3.0,14.6,490.0,68.32,54.72
2018,5,16,8,0,805.0,91.0,3.0,14.8,541.0,69.83,55.8
2018,5,16,8,15,823.5,94.0,3.0,14.95,589.0,114.18,65.09
2018,5,16,8,30,842.0,97.0,3.0,15.1,637.0,173.16,101.13
2018,5,16,8,45,856.5,99.0,3.0,15.3,681.5,239.47,153.81
2018,5,16,9,0,871.0,101.0,3.0,15.5,726.0,299.2,205.65
2018,5,16,9,15,875.5,107.0,3.05,15.65,764.5,359.48,259.59
2018,5,16,9,30,880.0,113.0,3.1,15.8,803.0,419.21,312.58
2018,5,16,9,45,880.5,119.5,3.1,15.95,834.5,476.81,362.64
2018,5,16,10,0,881.0,126.0,3.1,16.1,866.0,532.97,410.03
2018,5,16,10,15,888.5,127.0,3.2,16.2,894.0,587.13,454.8
2018,5,16,10,30,896.0,128.0,3.3,16.3,922.0,640.09,497.42
2018,5,16,10,45,902.0,128.5,3.4,16.4,943.0,690.26,536.92
2018,5,16,11,0,908.0,129.0,3.5,16.5,964.0,738.63,574.19
2018,5,16,11,15,911.5,128.5,3.5,16.55,977.0,782.37,607.03
2018,5,16,11,30,915.0,128.0,3.5,16.6,990.0,823.69,636.22
2018,5,16,11,45,917.0,128.0,3.5,16.65,996.0,861.63,662.36
2018,5,16,12,0,919.0,128.0,3.5,16.7,1002.0,896.74,686.38
2018,5,16,12,15,916.5,129.5,3.55,16.7,999.0,926.24,706.89
2018,5,16,12,30,914.0,131.0,3.6,16.7,996.0,952.41,725.14
2018,5,16,12,45,910.0,131.0,3.6,16.7,985.0,972.38,738.87
2018,5,16,13,0,906.0,131.0,3.6,16.7,974.0,988.68,750.21
2018,5,16,13,15,903.5,129.5,3.7,16.7,957.0,1001.26,759.85
2018,5,16,13,30,901.0,128.0,3.8,16.7,940.0,1010.04,767.05
2018,5,16,13,45,897.0,125.5,3.9,16.65,915.5,1012.52,770.27
2018,5,16,14,0,893.0,123.0,4.0,16.6,891.0,1011.12,771.01
2018,5,16,14,15,886.5,121.0,4.05,16.55,860.0,1003.92,767.59
2018,5,16,14,30,880.0,119.0,4.1,16.5,829.0,992.95,761.74
2018,5,16,14,45,871.5,115.5,4.15,16.45,792.0,974.81,751.01
2018,5,16,15,0,863.0,112.0,4.2,16.4,755.0,953.13,737.9
2018,5,16,15,15,849.5,110.0,4.2,16.4,712.5,935.64,727.36
2018,5,16,15,30,836.0,108.0,4.2,16.4,670.0,904.14,706.88
2018,5,16,15,45,820.0,104.5,4.25,16.15,623.5,865.91,682.41
2018,5,16,16,0,804.0,101.0,4.3,15.9,577.0,825.25,655.96
2018,5,16,16,15,784.0,96.5,4.3,15.7,527.5,778.01,623.85
2018,5,16,16,30,764.0,92.0,4.3,15.5,478.0,729.17,590.0
2018,5,16,16,45,735.0,87.0,4.35,15.35,426.0,671.76,549.0
2018,5,16,17,0,706.0,82.0,4.4,15.2,374.0,617.42,508.93
2018,5,16,17,15,654.5,78.0,4.35,14.95,320.0,546.51,453.02
2018,5,16,17,30,603.0,74.0,4.3,14.7,266.0,478.32,397.56
2018,5,16,17,45,545.0,66.5,4.3,14.5,216.0,405.71,336.7
2018,5,16,18,0,487.0,59.0,4.3,14.3,166.0,337.62,277.54
2018,5,16,18,15,392.5,49.0,4.25,14.1,121.0,255.31,205.31
2018,5,16,18,30,298.0,39.0,4.2,13.9,76.0,182.8,140.04
2018,5,16,18,45,164.5,23.5,4.1,13.65,42.5,97.11,53.71
2018,5,16,19,0,31.0,8.0,4.0,13.4,9.0,15.56,0.0
2018,5,16,19,15,15.5,4.0,3.95,13.3,4.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.15,12.6,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.2,12.7,5.0,4.27,0.0
2018,5,17,5,15,108.5,19.0,3.3,12.9,27.5,16.22,0.0
2018,5,17,5,30,198.0,33.0,3.4,13.1,50.0,25.53,14.02
2018,5,17,5,45,295.5,45.0,3.5,13.3,89.5,34.62,24.44
2018,5,17,6,0,393.0,57.0,3.6,13.5,129.0,45.8,34.95
2018,5,17,6,15,265.5,56.0,3.65,13.65,111.5,41.69,31.66
2018,5,17,6,30,138.0,55.0,3.7,13.8,94.0,42.29,32.32
2018,5,17,6,45,69.0,72.0,3.75,13.95,91.5,56.68,45.16
2018,5,17,7,0,0.0,89.0,3.8,14.1,89.0,72.52,59.1
2018,5,17,7,15,0.0,92.0,3.8,14.25,92.0,75.36,61.39
2018,5,17,7,30,0.0,95.0,3.8,14.4,95.0,78.09,63.54
2018,5,17,7,45,0.0,102.5,3.85,14.5,102.5,84.15,68.6
2018,5,17,8,0,0.0,110.0,3.9,14.6,110.0,90.17,73.57
2018,5,17,8,15,3.5,145.0,3.9,14.75,147.5,117.12,92.21
2018,5,17,8,30,7.0,180.0,3.9,14.9,185.0,144.56,114.15
2018,5,17,8,45,8.5,193.0,3.95,15.05,199.0,156.18,123.15
2018,5,17,9,0,10.0,206.0,4.0,15.2,213.0,168.08,132.4
2018,5,17,9,15,16.0,236.0,4.0,15.3,248.0,194.49,153.21
2018,5,17,9,30,22.0,266.0,4.0,15.4,283.0,221.95,174.76
2018,5,17,9,45,22.5,283.5,4.0,15.55,301.5,238.55,187.66
2018,5,17,10,0,23.0,301.0,4.0,15.7,320.0,255.39,200.67
2018,5,17,10,15,28.5,322.5,4.05,15.75,347.0,276.52,217.09
2018,5,17,10,30,34.0,344.0,4.1,15.8,374.0,301.58,236.54
2018,5,17,10,45,32.5,343.0,4.15,15.9,372.5,305.05,239.06
2018,5,17,11,0,31.0,342.0,4.2,16.0,371.0,308.13,241.31
2018,5,17,11,15,27.5,334.0,4.25,16.05,360.0,303.49,237.59
2018,5,17,11,30,24.0,326.0,4.3,16.1,349.0,298.12,233.33
2018,5,17,11,45,30.0,359.5,4.4,16.15,388.0,336.01,262.82
2018,5,17,12,0,36.0,393.0,4.5,16.2,427.0,375.19,293.03
2018,5,17,12,15,38.5,398.5,4.6,16.2,435.0,387.12,302.31
2018,5,17,12,30,41.0,404.0,4.7,16.2,443.0,399.07,311.72
2018,5,17,12,45,39.0,396.5,4.85,16.15,433.0,394.63,308.65
2018,5,17,13,0,37.0,389.0,5.0,16.1,423.0,389.61,305.18
2018,5,17,13,15,28.5,347.5,5.1,16.05,373.5,345.14,271.06
2018,5,17,13,30,20.0,306.0,5.2,16.0,324.0,284.7,224.12
2018,5,17,13,45,18.0,290.0,5.35,15.95,306.0,269.24,212.36
2018,5,17,14,0,16.0,274.0,5.5,15.9,288.0,253.54,200.27
2018,5,17,14,15,17.5,277.0,5.6,15.8,291.5,258.59,204.76
2018,5,17,14,30,19.0,280.0,5.7,15.7,295.0,263.73,209.35
2018,5,17,14,45,18.0,262.0,5.8,15.55,276.0,246.77,196.33
2018,5,17,15,0,17.0,244.0,5.9,15.4,257.0,229.68,183.16
2018,5,17,15,15,29.5,257.5,5.9,15.4,278.0,271.53,217.72
2018,5,17,15,30,42.0,271.0,5.9,15.4,299.0,298.79,240.47
2018,5,17,15,45,56.0,259.0,5.95,15.1,294.0,300.01,242.89
2018,5,17,16,0,70.0,247.0,6.0,14.8,289.0,300.36,244.68
2018,5,17,16,15,63.5,224.0,6.05,14.65,259.5,270.6,221.18
2018,5,17,16,30,57.0,201.0,6.1,14.5,230.0,240.93,197.52
2018,5,17,16,45,111.0,178.0,6.1,14.3,227.0,270.87,224.56
2018,5,17,17,0,165.0,155.0,6.1,14.1,224.0,280.7,234.66
2018,5,17,17,15,200.5,135.5,6.1,13.9,208.0,289.91,243.21
2018,5,17,17,30,236.0,116.0,6.1,13.7,192.0,281.17,236.28
2018,5,17,17,45,221.5,97.0,6.05,13.5,158.0,240.7,201.28
2018,5,17,18,0,207.0,78.0,6.0,13.3,124.0,201.08,166.09
2018,5,17,18,15,159.5,61.0,5.9,13.2,91.0,150.02,120.49
2018,5,17,18,30,112.0,44.0,5.8,13.1,58.0,103.91,78.87
2018,5,17,18,45,66.0,28.0,5.7,13.0,35.5,62.72,35.2
2018,5,17,19,0,20.0,12.0,5.6,12.9,13.0,15.87,0.0
2018,5,17,19,15,10.0,6.0,5.5,12.9,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,12.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.7,1.0,0.85,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.75,4.5,3.84,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.8,8.0,6.57,0.0
2018,5,18,5,45,0.0,12.5,4.15,12.9,12.5,10.27,3.31
2018,5,18,6,0,0.0,17.0,4.2,13.0,17.0,13.98,6.8
2018,5,18,6,15,0.0,25.5,4.2,13.05,25.5,21.01,13.23
2018,5,18,6,30,0.0,34.0,4.2,13.1,34.0,28.05,19.64
2018,5,18,6,45,0.0,51.0,4.2,13.2,51.0,42.19,32.32
2018,5,18,7,0,0.0,68.0,4.2,13.3,68.0,56.37,44.91
2018,5,18,7,15,0.0,74.0,4.15,13.4,74.0,61.39,49.21
2018,5,18,7,30,0.0,80.0,4.1,13.5,80.0,66.42,53.47
2018,5,18,7,45,0.0,85.0,4.05,13.65,85.0,70.62,56.94
2018,5,18,8,0,0.0,90.0,4.0,13.8,90.0,74.83,60.4
2018,5,18,8,15,0.0,106.0,3.95,13.95,106.0,87.49,67.98
2018,5,18,8,30,0.0,122.0,3.9,14.1,122.0,100.19,78.26
2018,5,18,8,45,0.5,140.0,3.85,14.25,140.5,114.64,89.87
2018,5,18,9,0,1.0,158.0,3.8,14.4,159.0,129.26,101.53
2018,5,18,9,15,3.0,171.5,3.75,14.55,174.0,141.04,110.78
2018,5,18,9,30,5.0,185.0,3.7,14.7,189.0,153.18,120.3
2018,5,18,9,45,9.5,220.5,3.7,14.9,228.5,184.07,144.83
2018,5,18,10,0,14.0,256.0,3.7,15.1,268.0,215.77,169.79
2018,5,18,10,15,22.0,297.0,3.75,15.2,316.5,254.61,200.27
2018,5,18,10,30,30.0,338.0,3.8,15.3,365.0,294.31,231.16
2018,5,18,10,45,41.0,365.5,3.85,15.45,403.0,328.44,257.52
2018,5,18,11,0,52.0,393.0,3.9,15.6,441.0,364.31,285.07
2018,5,18,11,15,40.5,374.5,4.0,15.7,412.0,346.84,271.29
2018,5,18,11,30,29.0,356.0,4.1,15.8,383.0,327.52,256.14
2018,5,18,11,45,24.0,330.5,4.2,15.85,353.0,305.64,239.22
2018,5,18,12,0,19.0,305.0,4.3,15.9,323.0,274.54,215.0
2018,5,18,12,15,18.0,296.0,4.45,15.9,313.0,267.52,209.7
2018,5,18,12,30,17.0,287.0,4.6,15.9,303.0,260.19,204.1
2018,5,18,12,45,21.5,319.5,4.7,15.9,339.5,294.24,231.04
2018,5,18,13,0,26.0,352.0,4.8,15.9,376.0,343.91,269.89
2018,5,18,13,15,28.0,351.0,4.9,15.85,376.5,347.77,273.18
2018,5,18,13,30,30.0,350.0,5.0,15.8,377.0,351.48,276.53
2018,5,18,13,45,35.0,352.0,5.1,15.7,383.0,360.93,284.55
2018,5,18,14,0,40.0,354.0,5.2,15.6,389.0,370.38,292.62
2018,5,18,14,15,122.5,307.5,5.25,15.5,408.0,424.72,338.88
2018,5,18,14,30,205.0,261.0,5.3,15.4,427.0,476.16,382.54
2018,5,18,14,45,369.0,207.5,5.35,15.25,489.5,597.59,482.01
2018,5,18,15,0,533.0,154.0,5.4,15.1,552.0,701.34,565.89
2018,5,18,15,15,268.0,164.5,5.4,15.1,364.5,448.18,365.63
2018,5,18,15,30,3.0,175.0,5.4,15.1,177.0,153.43,121.37
2018,5,18,15,45,1.5,158.0,5.6,14.75,159.0,136.92,108.54
2018,5,18,16,0,0.0,141.0,5.8,14.4,141.0,120.48,95.36
2018,5,18,16,15,2.0,145.0,5.9,14.2,146.0,126.5,100.86
2018,5,18,16,30,4.0,149.0,6.0,14.0,151.0,132.83,106.64
2018,5,18,16,45,27.0,146.5,6.05,13.8,158.0,158.92,129.71
2018,5,18,17,0,50.0,144.0,6.1,13.6,165.0,173.75,143.21
2018,5,18,17,15,86.0,133.0,6.1,13.4,163.0,198.07,164.78
2018,5,18,17,30,122.0,122.0,6.1,13.2,161.0,206.29,172.32
2018,5,18,17,45,84.5,101.5,6.05,13.0,126.5,158.09,130.61
2018,5,18,18,0,47.0,81.0,6.0,12.8,92.0,104.62,84.14
2018,5,18,18,15,27.5,61.0,5.95,12.7,67.0,73.45,56.65
2018,5,18,18,30,8.0,41.0,5.9,12.6,42.0,40.17,27.6
2018,5,18,18,45,6.0,25.5,5.85,12.5,26.0,24.71,11.36
2018,5,18,19,0,4.0,10.0,5.8,12.4,10.0,9.66,0.0
2018,5,18,19,15,2.0,5.0,5.7,12.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,12.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,12.1,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.5,5.65,12.1,3.5,2.87,0.0
2018,5,19,5,30,0.0,6.0,5.6,12.1,6.0,4.92,0.0
2018,5,19,5,45,13.5,12.5,5.6,12.1,15.0,10.75,3.76
2018,5,19,6,0,27.0,19.0,5.6,12.1,24.0,16.16,8.79
2018,5,19,6,15,13.5,21.0,5.6,12.15,23.5,17.84,10.43
2018,5,19,6,30,0.0,23.0,5.6,12.2,23.0,18.95,11.48
2018,5,19,6,45,0.0,38.5,5.55,12.2,38.5,31.79,23.08
2018,5,19,7,0,0.0,54.0,5.5,12.2,54.0,44.69,34.62
2018,5,19,7,15,0.0,68.0,5.5,12.35,68.0,56.37,44.94
2018,5,19,7,30,0.0,82.0,5.5,12.5,82.0,68.09,55.16
2018,5,19,7,45,0.0,89.5,5.5,12.65,89.5,74.24,60.36
2018,5,19,8,0,0.0,97.0,5.5,12.8,97.0,80.27,65.42
2018,5,19,8,15,0.0,106.0,5.5,12.95,106.0,87.49,68.27
2018,5,19,8,30,0.0,115.0,5.5,13.1,115.0,94.77,74.09
2018,5,19,8,45,0.0,122.0,5.5,13.25,122.0,100.53,78.62
2018,5,19,9,0,0.0,129.0,5.5,13.4,129.0,106.33,83.17
2018,5,19,9,15,0.0,135.0,5.55,13.6,135.0,111.36,87.06
2018,5,19,9,30,0.0,141.0,5.6,13.8,141.0,116.43,90.98
2018,5,19,9,45,1.5,152.0,5.6,13.95,153.5,126.2,98.75
2018,5,19,10,0,3.0,163.0,5.6,14.1,166.0,136.23,106.72
2018,5,19,10,15,6.0,187.5,5.7,14.25,193.0,158.26,124.44
2018,5,19,10,30,9.0,212.0,5.8,14.4,220.0,180.82,142.5
2018,5,19,10,45,8.0,203.0,5.85,14.55,210.0,173.86,136.7
2018,5,19,11,0,7.0,194.0,5.9,14.7,200.0,166.63,130.72
2018,5,19,11,15,8.5,207.5,5.95,14.75,215.0,179.78,141.27
2018,5,19,11,30,10.0,221.0,6.0,14.8,230.0,193.16,151.97
2018,5,19,11,45,14.5,273.5,6.1,14.85,287.0,242.27,191.23
2018,5,19,12,0,19.0,326.0,6.2,14.9,344.0,292.52,231.03
2018,5,19,12,15,27.5,356.5,6.25,14.9,382.5,339.03,267.81
2018,5,19,12,30,36.0,387.0,6.3,14.9,421.0,378.34,298.77
2018,5,19,12,45,31.5,370.5,6.4,14.9,400.0,362.86,286.72
2018,5,19,13,0,27.0,354.0,6.5,14.9,379.0,346.5,274.06
2018,5,19,13,15,29.5,357.0,6.55,14.85,384.0,354.7,280.9
2018,5,19,13,30,32.0,360.0,6.6,14.8,389.0,362.86,287.71
2018,5,19,13,45,25.5,326.0,6.65,14.75,348.5,325.94,258.87
2018,5,19,14,0,19.0,292.0,6.7,14.7,308.0,272.77,216.92
2018,5,19,14,15,16.5,274.0,6.7,14.65,287.5,254.63,202.76
2018,5,19,14,30,14.0,256.0,6.7,14.6,267.0,236.34,188.38
2018,5,19,14,45,12.5,244.5,6.75,14.5,254.0,224.93,179.56
2018,5,19,15,0,11.0,233.0,6.8,14.4,241.0,213.47,170.68
2018,5,19,15,15,8.5,214.0,6.8,14.4,220.0,194.06,155.19
2018,5,19,15,30,6.0,195.0,6.8,14.4,199.0,174.66,139.62
2018,5,19,15,45,6.0,187.5,6.75,14.15,191.5,168.33,134.94
2018,5,19,16,0,6.0,180.0,6.7,13.9,184.0,162.07,130.29
2018,5,19,16,15,5.0,166.0,6.7,13.7,169.0,148.82,119.76
2018,5,19,16,30,4.0,152.0,6.7,13.5,154.0,135.63,109.2
2018,5,19,16,45,35.5,145.0,6.7,13.35,160.0,163.47,134.06
2018,5,19,17,0,67.0,138.0,6.7,13.2,166.0,178.85,148.27
2018,5,19,17,15,93.5,120.0,6.65,13.0,153.5,187.7,156.62
2018,5,19,17,30,120.0,102.0,6.6,12.8,141.0,181.12,151.52
2018,5,19,17,45,60.0,55.5,6.55,12.55,75.0,90.53,73.16
2018,5,19,18,0,0.0,9.0,6.5,12.3,9.0,7.39,0.71
2018,5,19,18,15,0.0,7.5,6.45,12.2,7.5,6.15,0.0
2018,5,19,18,30,0.0,6.0,6.4,12.1,6.0,4.92,0.0
2018,5,19,18,45,0.5,4.5,6.3,12.0,4.5,3.86,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.9,3.0,2.84,0.0
2018,5,19,19,15,0.5,1.5,6.15,11.9,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,12.1,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,12.1,1.0,0.85,0.0
2018,5,20,5,15,10.5,10.5,5.85,12.15,11.5,8.88,0.0
2018,5,20,5,30,21.0,20.0,5.9,12.2,22.0,16.59,7.68
2018,5,20,5,45,35.5,29.5,5.9,12.3,35.0,24.24,15.57
2018,5,20,6,0,50.0,39.0,5.9,12.4,48.0,31.79,22.71
2018,5,20,6,15,25.0,35.0,5.9,12.45,39.5,29.81,21.17
2018,5,20,6,30,0.0,31.0,5.9,12.5,31.0,25.57,17.43
2018,5,20,6,45,0.0,55.5,5.85,12.6,55.5,45.94,35.75
2018,5,20,7,0,0.0,80.0,5.8,12.7,80.0,65.87,53.49
2018,5,20,7,15,0.0,69.5,5.75,12.8,69.5,57.63,45.96
2018,5,20,7,30,0.0,59.0,5.7,12.9,59.0,48.89,38.01
2018,5,20,7,45,0.0,57.5,5.7,12.95,57.5,47.66,36.78
2018,5,20,8,0,0.0,56.0,5.7,13.0,56.0,46.44,35.56
2018,5,20,8,15,0.0,72.0,5.65,13.05,72.0,59.82,45.0
2018,5,20,8,30,0.0,88.0,5.6,13.1,88.0,73.24,56.1
2018,5,20,8,45,0.0,100.0,5.6,13.1,100.0,83.12,64.18
2018,5,20,9,0,0.0,112.0,5.6,13.1,112.0,92.82,72.07
2018,5,20,9,15,1.0,126.0,5.65,13.15,127.0,104.49,81.52
2018,5,20,9,30,2.0,140.0,5.7,13.2,142.0,116.37,91.11
2018,5,20,9,45,6.5,187.0,5.75,13.25,192.5,156.3,123.6
2018,5,20,10,0,11.0,234.0,5.8,13.3,243.0,196.88,156.33
2018,5,20,10,15,12.5,250.0,5.85,13.45,260.5,212.03,168.29
2018,5,20,10,30,14.0,266.0,5.9,13.6,278.0,227.49,180.5
2018,5,20,10,45,16.0,288.0,5.95,13.75,302.5,248.49,197.09
2018,5,20,11,0,18.0,310.0,6.0,13.9,327.0,269.94,213.99
2018,5,20,11,15,139.0,349.0,6.05,14.0,480.5,401.93,320.66
2018,5,20,11,30,260.0,388.0,6.1,14.1,634.0,543.5,432.43
2018,5,20,11,45,342.0,396.0,6.15,14.25,721.5,633.14,502.12
2018,5,20,12,0,424.0,404.0,6.2,14.4,809.0,734.66,579.69
2018,5,20,12,15,450.5,393.5,6.3,14.4,823.0,769.87,606.97
2018,5,20,12,30,477.0,383.0,6.4,14.4,837.0,804.15,633.78
2018,5,20,12,45,358.5,404.5,6.45,14.45,743.5,721.73,570.18
2018,5,20,13,0,240.0,426.0,6.5,14.5,650.0,643.93,509.06
2018,5,20,13,15,209.0,433.0,6.55,14.4,625.5,615.14,487.4
2018,5,20,13,30,178.0,440.0,6.6,14.3,601.0,599.01,474.89
2018,5,20,13,45,138.5,422.0,6.7,14.2,545.5,548.34,435.9
2018,5,20,14,0,99.0,404.0,6.8,14.1,490.0,477.61,381.05
2018,5,20,14,15,72.5,352.0,6.8,13.95,413.5,401.88,322.05
2018,5,20,14,30,46.0,300.0,6.8,13.8,337.0,325.6,261.58
2018,5,20,14,45,120.0,319.0,6.85,13.6,410.5,436.4,353.09
2018,5,20,15,0,194.0,338.0,6.9,13.4,484.0,527.48,427.8
2018,5,20,15,15,119.0,255.0,6.9,13.4,343.0,368.99,301.18
2018,5,20,15,30,44.0,172.0,6.9,13.4,202.0,198.26,161.08
2018,5,20,15,45,22.0,144.5,6.85,13.15,159.5,151.41,122.17
2018,5,20,16,0,0.0,117.0,6.8,12.9,117.0,98.65,77.66
2018,5,20,16,15,18.5,147.5,6.8,12.8,157.0,142.26,115.28
2018,5,20,16,30,37.0,178.0,6.8,12.7,197.0,199.05,163.72
2018,5,20,16,45,134.0,167.5,6.8,12.6,225.5,275.0,230.36
2018,5,20,17,0,231.0,157.0,6.8,12.5,254.0,342.11,288.56
2018,5,20,17,15,289.5,131.5,6.8,12.45,237.0,342.55,290.14
2018,5,20,17,30,348.0,106.0,6.8,12.4,220.0,350.13,296.66
2018,5,20,17,45,332.5,89.5,6.8,12.35,183.0,305.22,257.45
2018,5,20,18,0,317.0,73.0,6.8,12.3,146.0,261.05,217.74
2018,5,20,18,15,237.5,62.0,6.75,12.25,109.0,195.36,158.97
2018,5,20,18,30,158.0,51.0,6.7,12.2,72.0,130.53,101.15
2018,5,20,18,45,86.0,32.5,6.7,12.2,43.5,76.43,48.59
2018,5,20,19,0,14.0,14.0,6.7,12.2,15.0,15.88,0.0
2018,5,20,19,15,7.0,7.0,6.6,12.2,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,3.9,12.15,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,3.8,12.2,2.0,1.71,0.0
2018,5,21,5,15,0.5,6.5,3.7,12.25,6.5,5.34,0.0
2018,5,21,5,30,0.0,11.0,3.6,12.3,11.0,9.04,1.69
2018,5,21,5,45,0.0,18.0,3.5,12.4,18.0,14.81,7.35
2018,5,21,6,0,0.0,25.0,3.4,12.5,25.0,20.6,12.76
2018,5,21,6,15,0.0,39.0,3.3,12.6,39.0,32.21,23.35
2018,5,21,6,30,0.0,53.0,3.2,12.7,53.0,43.86,33.9
2018,5,21,6,45,0.0,78.5,3.1,12.8,78.5,64.17,52.06
2018,5,21,7,0,0.0,104.0,3.0,12.9,104.0,83.53,69.12
2018,5,21,7,15,0.5,121.5,2.9,13.15,121.5,96.9,80.62
2018,5,21,7,30,1.0,139.0,2.8,13.4,139.0,110.15,91.85
2018,5,21,7,45,5.5,162.0,2.7,13.6,165.0,127.11,106.16
2018,5,21,8,0,10.0,185.0,2.6,13.8,191.0,143.83,120.09
2018,5,21,8,15,15.0,209.0,2.6,14.1,218.5,163.03,129.56
2018,5,21,8,30,20.0,233.0,2.6,14.4,246.0,183.66,145.29
2018,5,21,8,45,22.0,250.0,2.6,14.7,265.0,199.76,157.55
2018,5,21,9,0,24.0,267.0,2.6,15.0,284.0,216.23,170.17
2018,5,21,9,15,22.0,272.5,2.7,15.25,289.0,223.4,175.6
2018,5,21,9,30,20.0,278.0,2.8,15.5,294.0,230.12,180.67
2018,5,21,9,45,34.0,316.5,2.9,15.75,345.0,263.52,206.47
2018,5,21,10,0,48.0,355.0,3.0,16.0,396.0,304.56,238.07
2018,5,21,10,15,64.0,384.0,3.2,16.15,440.0,341.98,266.85
2018,5,21,10,30,80.0,413.0,3.4,16.3,484.0,381.77,297.35
2018,5,21,10,45,63.5,403.0,3.55,16.45,460.5,372.15,289.76
2018,5,21,11,0,47.0,393.0,3.7,16.6,437.0,360.17,280.35
2018,5,21,11,15,32.0,347.5,3.9,16.7,377.5,317.37,247.36
2018,5,21,11,30,17.0,302.0,4.1,16.8,318.0,266.56,207.8
2018,5,21,11,45,16.5,297.5,4.25,16.85,313.0,264.14,206.06
2018,5,21,12,0,16.0,293.0,4.4,16.9,308.0,261.5,204.06
2018,5,21,12,15,18.0,306.0,4.6,16.85,323.0,275.95,215.58
2018,5,21,12,30,20.0,319.0,4.8,16.8,338.0,290.61,227.25
2018,5,21,12,45,32.5,358.5,5.0,16.75,389.0,352.14,275.58
2018,5,21,13,0,45.0,398.0,5.2,16.7,440.0,404.51,316.45
2018,5,21,13,15,35.5,370.5,5.35,16.55,403.5,372.84,292.27
2018,5,21,13,30,26.0,343.0,5.5,16.4,367.0,340.12,267.25
2018,5,21,13,45,26.0,332.5,5.65,16.25,356.0,332.31,261.8
2018,5,21,14,0,26.0,322.0,5.8,16.1,345.0,324.17,256.04
2018,5,21,14,15,24.5,309.0,5.9,15.9,330.0,311.78,246.9
2018,5,21,14,30,23.0,296.0,6.0,15.7,315.0,282.08,224.03
2018,5,21,14,45,21.0,280.0,6.1,15.5,296.5,266.09,211.89
2018,5,21,15,0,19.0,264.0,6.2,15.3,278.0,249.99,199.58
2018,5,21,15,15,16.0,243.5,6.2,15.3,255.0,228.62,182.73
2018,5,21,15,30,13.0,223.0,6.2,15.3,232.0,207.24,165.78
2018,5,21,15,45,12.5,211.0,6.25,14.85,219.0,196.23,157.55
2018,5,21,16,0,12.0,199.0,6.3,14.4,206.0,185.23,149.25
2018,5,21,16,15,8.5,178.0,6.3,14.15,183.0,163.06,131.41
2018,5,21,16,30,5.0,157.0,6.3,13.9,160.0,141.06,113.53
2018,5,21,16,45,9.0,149.0,6.3,13.65,153.5,137.57,111.24
2018,5,21,17,0,13.0,141.0,6.3,13.4,147.0,133.95,108.76
2018,5,21,17,15,43.5,128.5,6.25,13.1,143.5,152.14,125.3
2018,5,21,17,30,74.0,116.0,6.2,12.8,140.0,157.87,130.9
2018,5,21,17,45,59.0,100.0,6.2,12.55,117.0,131.06,107.62
2018,5,21,18,0,44.0,84.0,6.2,12.3,94.0,105.75,85.33
2018,5,21,18,15,26.0,63.5,6.1,12.2,69.0,74.9,58.11
2018,5,21,18,30,8.0,43.0,6.0,12.1,44.0,41.78,29.19
2018,5,21,18,45,6.0,27.0,5.9,11.95,27.5,25.95,13.56
2018,5,21,19,0,4.0,11.0,5.8,11.8,11.0,10.51,0.0
2018,5,21,19,15,2.0,5.5,5.7,11.8,5.5,4.69,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.15,12.15,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.1,12.2,2.0,1.71,0.0
2018,5,22,5,15,1.5,3.5,4.1,12.3,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.4,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.45,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.5,9.0,7.39,0.95
2018,5,22,6,15,0.0,13.0,4.1,12.6,13.0,10.69,3.98
2018,5,22,6,30,0.0,17.0,4.1,12.7,17.0,13.99,6.99
2018,5,22,6,45,0.0,31.0,4.05,12.8,31.0,25.58,17.44
2018,5,22,7,0,0.0,45.0,4.0,12.9,45.0,37.2,27.83
2018,5,22,7,15,0.0,56.5,4.0,13.05,56.5,46.79,36.27
2018,5,22,7,30,0.0,68.0,4.0,13.2,68.0,56.39,44.64
2018,5,22,7,45,0.0,83.0,4.0,13.3,83.0,68.95,55.53
2018,5,22,8,0,0.0,98.0,4.0,13.4,98.0,81.06,65.92
2018,5,22,8,15,0.0,116.5,4.0,13.55,116.5,95.58,74.8
2018,5,22,8,30,0.0,135.0,4.0,13.7,135.0,110.19,86.63
2018,5,22,8,45,2.0,158.5,4.05,13.9,160.0,129.11,101.8
2018,5,22,9,0,4.0,182.0,4.1,14.1,185.0,148.43,117.18
2018,5,22,9,15,4.0,177.5,4.15,14.25,180.5,146.0,114.9
2018,5,22,9,30,4.0,173.0,4.2,14.4,176.0,143.33,112.48
2018,5,22,9,45,5.5,188.5,4.3,14.55,193.0,157.04,123.36
2018,5,22,10,0,7.0,204.0,4.4,14.7,210.0,171.05,134.44
2018,5,22,10,15,9.5,227.0,4.45,14.8,235.5,191.93,151.01
2018,5,22,10,30,12.0,250.0,4.5,14.9,261.0,213.31,167.9
2018,5,22,10,45,14.0,269.5,4.6,15.05,282.5,232.03,182.58
2018,5,22,11,0,16.0,289.0,4.7,15.2,304.0,251.16,197.55
2018,5,22,11,15,15.5,284.0,4.75,15.25,298.5,248.51,195.34
2018,5,22,11,30,15.0,279.0,4.8,15.3,293.0,245.62,193.01
2018,5,22,11,45,18.0,305.0,4.85,15.35,322.0,271.65,213.53
2018,5,22,12,0,21.0,331.0,4.9,15.4,351.0,298.23,234.36
2018,5,22,12,15,19.5,322.5,4.95,15.35,341.0,291.47,229.11
2018,5,22,12,30,18.0,314.0,5.0,15.3,331.0,284.36,223.65
2018,5,22,12,45,18.0,312.5,5.0,15.3,329.5,284.47,223.86
2018,5,22,13,0,18.0,311.0,5.0,15.3,328.0,284.44,223.97
2018,5,22,13,15,18.5,311.0,5.0,15.25,328.0,286.12,225.52
2018,5,22,13,30,19.0,311.0,5.0,15.2,328.0,287.74,227.05
2018,5,22,13,45,17.5,296.0,5.05,15.15,311.5,273.71,216.27
2018,5,22,14,0,16.0,281.0,5.1,15.1,295.0,259.47,205.32
2018,5,22,14,15,48.0,318.0,5.1,15.05,357.5,343.33,273.06
2018,5,22,14,30,80.0,355.0,5.1,15.0,420.0,413.8,329.39
2018,5,22,14,45,68.5,337.5,5.1,14.9,391.5,386.74,308.45
2018,5,22,15,0,57.0,320.0,5.1,14.8,363.0,359.46,287.45
2018,5,22,15,15,78.5,310.5,5.1,14.8,366.0,371.17,298.23
2018,5,22,15,30,100.0,301.0,5.1,14.8,369.0,381.86,308.12
2018,5,22,15,45,116.5,281.0,5.1,14.55,355.0,392.9,318.44
2018,5,22,16,0,133.0,261.0,5.1,14.3,341.0,384.38,313.41
2018,5,22,16,15,147.5,237.5,5.1,14.15,319.5,368.65,302.43
2018,5,22,16,30,162.0,214.0,5.1,14.0,298.0,351.2,289.89
2018,5,22,16,45,195.5,190.5,5.05,13.85,281.0,346.09,287.53
2018,5,22,17,0,229.0,167.0,5.0,13.7,264.0,351.32,293.09
2018,5,22,17,15,237.5,142.5,5.0,13.5,231.5,320.28,268.26
2018,5,22,17,30,246.0,118.0,5.0,13.3,199.0,287.5,241.28
2018,5,22,17,45,258.5,98.0,4.95,13.1,170.0,260.59,218.13
2018,5,22,18,0,271.0,78.0,4.9,12.9,141.0,242.81,201.29
2018,5,22,18,15,220.5,62.5,4.8,12.75,105.5,177.58,143.78
2018,5,22,18,30,170.0,47.0,4.7,12.6,70.0,128.82,99.7
2018,5,22,18,45,103.5,31.0,4.65,12.45,43.5,79.42,52.4
2018,5,22,19,0,37.0,15.0,4.6,12.3,17.0,29.72,0.0
2018,5,22,19,15,18.5,7.5,4.5,12.3,8.5,10.56,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
