Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,0,735.0,81.0,6.1,17.9,406.0,626.35,514.95
2018,6,1,17,15,700.5,76.5,6.0,17.5,355.0,568.28,469.3
2018,6,1,17,30,666.0,72.0,5.9,17.1,304.0,508.87,421.26
2018,6,1,17,45,616.0,66.5,5.85,16.65,254.0,441.07,364.94
2018,6,1,18,0,566.0,61.0,5.8,16.2,204.0,376.68,309.58
2018,6,1,18,15,492.0,53.5,5.55,15.85,158.0,303.02,244.87
2018,6,1,18,30,418.0,46.0,5.3,15.5,112.0,236.31,184.89
2018,6,1,18,45,306.0,36.0,5.05,15.1,75.0,161.67,117.74
2018,6,1,19,0,194.0,26.0,4.8,14.7,38.0,94.46,30.95
2018,6,1,19,15,101.5,14.0,4.55,14.55,20.0,34.89,0.0
2018,6,1,19,30,9.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.0,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,37.5,5.5,1.7,13.0,6.5,0.0,0.0
2018,6,2,5,0,75.0,11.0,1.6,13.1,13.0,9.39,0.0
2018,6,2,5,15,196.5,24.0,1.6,13.35,42.5,18.73,3.12
2018,6,2,5,30,318.0,37.0,1.6,13.6,72.0,30.55,20.22
2018,6,2,5,45,410.0,44.5,1.55,13.85,114.0,35.96,25.98
2018,6,2,6,0,502.0,52.0,1.5,14.1,156.0,41.41,31.23
2018,6,2,6,15,562.5,58.5,1.5,14.45,204.5,45.83,35.36
2018,6,2,6,30,623.0,65.0,1.5,14.8,253.0,50.2,39.28
2018,6,2,6,45,665.0,69.5,1.45,15.15,304.0,52.85,41.53
2018,6,2,7,0,707.0,74.0,1.4,15.5,355.0,60.44,48.07
2018,6,2,7,15,737.5,77.5,1.5,15.95,406.0,62.32,49.47
2018,6,2,7,30,768.0,81.0,1.6,16.4,457.0,64.16,50.8
2018,6,2,7,45,791.0,84.5,1.65,16.85,507.0,65.82,51.97
2018,6,2,8,0,814.0,88.0,1.7,17.3,557.0,67.39,53.05
2018,6,2,8,15,831.0,90.5,1.8,17.8,604.0,106.32,59.55
2018,6,2,8,30,848.0,93.0,1.9,18.3,651.0,172.13,99.03
2018,6,2,8,45,861.5,95.5,2.0,18.8,695.0,230.04,143.04
2018,6,2,9,0,875.0,98.0,2.1,19.3,739.0,288.87,192.62
2018,6,2,9,15,882.0,101.5,2.2,19.7,777.0,347.17,243.5
2018,6,2,9,30,889.0,105.0,2.3,20.1,815.0,405.18,293.85
2018,6,2,9,45,892.5,109.0,2.35,20.5,847.0,461.6,341.8
2018,6,2,10,0,896.0,113.0,2.4,20.9,879.0,516.89,387.42
2018,6,2,10,15,901.5,114.5,2.45,21.15,906.0,570.02,430.21
2018,6,2,10,30,907.0,116.0,2.5,21.4,933.0,621.76,470.66
2018,6,2,10,45,911.0,117.5,2.55,21.7,953.5,670.97,508.01
2018,6,2,11,0,915.0,119.0,2.6,22.0,974.0,718.25,542.97
2018,6,2,11,15,917.5,119.5,2.65,22.15,987.0,761.54,574.63
2018,6,2,11,30,920.0,120.0,2.7,22.3,1000.0,802.4,603.17
2018,6,2,11,45,921.0,121.0,2.75,22.5,1006.0,839.94,628.17
2018,6,2,12,0,922.0,122.0,2.8,22.7,1012.0,874.7,651.15
2018,6,2,12,15,924.0,120.5,2.9,22.8,1011.0,905.24,671.85
2018,6,2,12,30,926.0,119.0,3.0,22.9,1010.0,932.69,690.51
2018,6,2,12,45,927.5,116.5,3.1,23.0,1001.5,955.49,706.13
2018,6,2,13,0,929.0,114.0,3.2,23.1,993.0,974.78,719.53
2018,6,2,13,15,925.5,113.0,3.3,23.1,976.0,987.15,728.74
2018,6,2,13,30,922.0,112.0,3.4,23.1,959.0,995.69,735.59
2018,6,2,13,45,916.5,111.0,3.5,23.05,935.0,998.48,738.93
2018,6,2,14,0,911.0,110.0,3.6,23.0,911.0,997.4,739.87
2018,6,2,14,15,904.0,109.0,3.75,22.85,881.0,991.08,738.06
2018,6,2,14,30,897.0,108.0,3.9,22.7,851.0,981.03,733.83
2018,6,2,14,45,887.0,106.5,4.0,22.6,814.5,963.97,724.48
2018,6,2,15,0,877.0,105.0,4.1,22.5,778.0,943.47,712.82
2018,6,2,15,15,865.5,103.0,4.1,22.5,737.0,917.77,696.77
2018,6,2,15,30,854.0,101.0,4.1,22.5,696.0,889.01,678.59
2018,6,2,15,45,838.0,98.5,4.2,22.1,650.5,861.85,662.97
2018,6,2,16,0,822.0,96.0,4.3,21.7,605.0,822.89,638.72
2018,6,2,16,15,802.0,92.5,4.3,21.4,556.0,777.35,608.71
2018,6,2,16,30,782.0,89.0,4.3,21.1,507.0,730.18,577.03
2018,6,2,16,45,756.0,86.0,4.25,20.75,457.0,677.83,540.81
2018,6,2,17,0,730.0,83.0,4.2,20.4,407.0,624.92,502.85
2018,6,2,17,15,694.0,78.0,4.1,19.95,355.5,565.67,457.86
2018,6,2,17,30,658.0,73.0,4.0,19.5,304.0,505.09,410.43
2018,6,2,17,45,607.5,67.5,3.85,19.0,254.0,437.42,355.68
2018,6,2,18,0,557.0,62.0,3.7,18.5,204.0,373.23,301.85
2018,6,2,18,15,482.5,54.5,3.55,18.0,158.0,299.81,239.03
2018,6,2,18,30,408.0,47.0,3.4,17.5,112.0,233.38,180.63
2018,6,2,18,45,297.0,37.0,3.25,17.0,75.5,159.56,115.5
2018,6,2,19,0,186.0,27.0,3.1,16.5,39.0,93.7,34.66
2018,6,2,19,15,97.0,14.5,3.0,16.3,20.5,34.34,0.0
2018,6,2,19,30,8.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,2.8,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,4,45,34.0,5.5,2.0,13.4,6.5,0.0,0.0
2018,6,3,5,0,68.0,11.0,2.1,13.5,13.0,9.39,0.0
2018,6,3,5,15,185.5,24.5,2.15,13.75,42.5,19.1,3.69
2018,6,3,5,30,303.0,38.0,2.2,14.0,72.0,31.37,20.91
2018,6,3,5,45,395.0,46.5,2.2,14.3,114.0,37.59,27.35
2018,6,3,6,0,487.0,55.0,2.2,14.6,156.0,43.78,33.25
2018,6,3,6,15,548.5,61.0,2.15,14.9,204.0,47.69,36.93
2018,6,3,6,30,610.0,67.0,2.1,15.2,252.0,51.6,40.44
2018,6,3,6,45,653.5,72.0,2.05,15.55,303.0,54.55,42.96
2018,6,3,7,0,697.0,77.0,2.0,15.9,354.0,57.45,45.34
2018,6,3,7,15,728.0,80.5,2.05,16.3,405.0,64.45,51.26
2018,6,3,7,30,759.0,84.0,2.1,16.7,456.0,66.2,52.52
2018,6,3,7,45,782.5,87.0,2.1,17.1,505.5,67.43,53.31
2018,6,3,8,0,806.0,90.0,2.1,17.5,555.0,68.59,54.04
2018,6,3,8,15,823.0,93.5,2.15,17.8,602.5,107.29,60.8
2018,6,3,8,30,840.0,97.0,2.2,18.1,650.0,173.2,100.41
2018,6,3,8,45,853.5,98.5,2.25,18.4,693.0,229.95,143.61
2018,6,3,9,0,867.0,100.0,2.3,18.7,736.0,287.6,192.43
2018,6,3,9,15,874.5,103.5,2.4,18.9,774.0,345.55,243.35
2018,6,3,9,30,882.0,107.0,2.5,19.1,812.0,403.29,293.9
2018,6,3,9,45,887.0,111.0,2.6,19.35,845.0,459.91,342.55
2018,6,3,10,0,892.0,115.0,2.7,19.6,878.0,515.59,389.12
2018,6,3,10,15,899.0,116.0,2.85,19.7,905.5,568.91,432.97
2018,6,3,10,30,906.0,117.0,3.0,19.8,933.0,621.0,474.74
2018,6,3,10,45,911.0,117.5,3.15,19.95,953.5,669.99,513.15
2018,6,3,11,0,916.0,118.0,3.3,20.1,974.0,717.13,549.32
2018,6,3,11,15,902.0,128.5,3.4,20.15,981.0,756.63,579.03
2018,6,3,11,30,888.0,139.0,3.5,20.2,988.0,792.5,605.46
2018,6,3,11,45,705.0,244.5,3.6,20.3,921.0,787.16,598.6
2018,6,3,12,0,522.0,350.0,3.7,20.4,854.0,757.84,574.45
2018,6,3,12,15,455.5,384.5,3.85,20.35,824.0,753.95,571.39
2018,6,3,12,30,389.0,419.0,4.0,20.3,794.0,736.88,558.77
2018,6,3,12,45,407.5,407.5,4.15,20.25,797.0,768.19,582.44
2018,6,3,13,0,426.0,396.0,4.3,20.2,800.0,789.82,599.17
2018,6,3,13,15,578.5,314.5,4.4,20.1,852.5,870.31,661.12
2018,6,3,13,30,731.0,233.0,4.5,20.0,905.0,952.11,722.7
2018,6,3,13,45,678.0,248.5,4.65,19.85,859.5,925.63,705.45
2018,6,3,14,0,625.0,264.0,4.8,19.7,814.0,895.17,685.46
2018,6,3,14,15,730.5,204.0,4.9,19.55,825.5,940.64,721.3
2018,6,3,14,30,836.0,144.0,5.0,19.4,837.0,971.3,744.69
2018,6,3,14,45,843.0,132.0,5.1,19.25,805.0,959.93,738.95
2018,6,3,15,0,850.0,120.0,5.2,19.1,773.0,933.44,722.82
2018,6,3,15,15,831.5,118.0,5.2,19.1,728.5,912.6,709.65
2018,6,3,15,30,813.0,116.0,5.2,19.1,684.0,878.0,686.56
2018,6,3,15,45,792.0,113.5,5.3,18.75,636.5,838.18,661.04
2018,6,3,16,0,771.0,111.0,5.4,18.4,589.0,796.29,633.57
2018,6,3,16,15,776.0,101.5,5.4,18.15,549.5,766.08,613.71
2018,6,3,16,30,781.0,92.0,5.4,17.9,510.0,732.58,591.08
2018,6,3,16,45,756.0,87.5,5.45,17.6,459.5,679.34,553.26
2018,6,3,17,0,731.0,83.0,5.5,17.3,409.0,625.5,513.63
2018,6,3,17,15,696.0,78.5,5.45,16.95,358.0,567.48,468.24
2018,6,3,17,30,661.0,74.0,5.4,16.6,307.0,508.05,420.37
2018,6,3,17,45,612.0,68.5,5.4,16.25,257.0,441.09,364.86
2018,6,3,18,0,563.0,63.0,5.4,15.9,207.0,377.42,310.22
2018,6,3,18,15,491.0,55.5,5.3,15.55,161.0,304.81,246.63
2018,6,3,18,30,419.0,48.0,5.2,15.2,115.0,238.85,187.42
2018,6,3,18,45,310.0,37.5,5.1,14.9,78.0,164.58,120.85
2018,6,3,19,0,201.0,27.0,5.0,14.6,41.0,98.31,40.73
2018,6,3,19,15,105.5,14.5,4.9,14.45,21.5,36.3,0.0
2018,6,3,19,30,10.0,2.0,4.8,14.3,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.65,14.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,5.75,13.0,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,5.9,13.1,14.0,10.24,0.0
2018,6,4,5,15,210.0,24.0,6.0,13.3,44.0,19.94,4.47
2018,6,4,5,30,336.0,36.0,6.1,13.5,74.0,29.65,19.48
2018,6,4,5,45,426.0,44.0,6.25,13.75,116.5,35.56,25.6
2018,6,4,6,0,516.0,52.0,6.4,14.0,159.0,41.46,31.24
2018,6,4,6,15,574.5,58.0,6.45,14.25,207.5,45.5,35.04
2018,6,4,6,30,633.0,64.0,6.5,14.5,256.0,49.51,38.66
2018,6,4,6,45,673.5,69.0,6.6,14.7,307.0,52.55,41.3
2018,6,4,7,0,714.0,74.0,6.7,14.9,358.0,60.5,48.22
2018,6,4,7,15,744.0,77.5,6.65,15.1,409.0,62.38,49.68
2018,6,4,7,30,774.0,81.0,6.6,15.3,460.0,64.22,51.09
2018,6,4,7,45,732.0,102.5,6.55,15.5,491.5,70.87,56.68
2018,6,4,8,0,690.0,124.0,6.5,15.7,523.0,82.01,66.13
2018,6,4,8,15,639.5,154.5,6.5,15.85,548.0,129.31,84.73
2018,6,4,8,30,589.0,185.0,6.5,16.0,573.0,187.36,123.95
2018,6,4,8,45,562.5,211.0,6.45,16.2,601.5,241.34,167.59
2018,6,4,9,0,536.0,237.0,6.4,16.4,630.0,291.38,211.2
2018,6,4,9,15,662.0,195.0,6.4,16.5,706.5,336.25,247.16
2018,6,4,9,30,788.0,153.0,6.4,16.6,783.0,398.47,298.94
2018,6,4,9,45,735.5,188.5,6.4,16.7,795.5,447.67,343.61
2018,6,4,10,0,683.0,224.0,6.4,16.8,808.0,494.64,384.64
2018,6,4,10,15,626.0,267.5,6.4,16.85,816.0,538.86,421.81
2018,6,4,10,30,569.0,311.0,6.4,16.9,824.0,579.03,454.29
2018,6,4,10,45,627.0,282.5,6.45,16.95,859.0,625.34,492.08
2018,6,4,11,0,685.0,254.0,6.5,17.0,894.0,677.25,533.74
2018,6,4,11,15,664.5,269.5,6.55,17.0,897.5,710.74,559.83
2018,6,4,11,30,644.0,285.0,6.6,17.0,901.0,740.98,583.06
2018,6,4,11,45,781.5,206.5,6.6,17.0,958.5,807.99,636.89
2018,6,4,12,0,919.0,128.0,6.6,17.0,1016.0,875.21,687.29
2018,6,4,12,15,927.0,122.5,6.7,16.95,1017.0,907.5,711.14
2018,6,4,12,30,935.0,117.0,6.8,16.9,1018.0,936.85,733.03
2018,6,4,12,45,933.0,117.0,6.85,16.9,1009.0,958.96,749.37
2018,6,4,13,0,931.0,117.0,6.9,16.9,1000.0,977.51,763.26
2018,6,4,13,15,927.5,116.5,6.95,16.85,983.0,990.51,773.41
2018,6,4,13,30,924.0,116.0,7.0,16.8,966.0,999.7,780.97
2018,6,4,13,45,899.5,125.5,7.0,16.75,936.0,994.69,778.19
2018,6,4,14,0,875.0,135.0,7.0,16.7,906.0,985.86,772.84
2018,6,4,14,15,887.5,123.0,7.0,16.6,882.0,987.91,775.66
2018,6,4,14,30,900.0,111.0,7.0,16.5,858.0,985.62,775.43
2018,6,4,14,45,890.5,109.5,7.05,16.4,822.0,969.17,765.28
2018,6,4,15,0,881.0,108.0,7.1,16.3,786.0,949.24,752.69
2018,6,4,15,15,849.5,112.0,7.1,16.3,737.0,911.69,726.57
2018,6,4,15,30,818.0,116.0,7.1,16.3,688.0,882.04,706.29
2018,6,4,15,45,802.0,111.5,7.1,16.0,641.5,844.31,680.6
2018,6,4,16,0,786.0,107.0,7.1,15.7,595.0,804.22,652.89
2018,6,4,16,15,785.5,100.0,7.1,15.5,554.5,771.87,630.58
2018,6,4,16,30,785.0,93.0,7.1,15.3,514.0,736.62,605.76
2018,6,4,16,45,758.0,89.0,7.05,15.1,463.0,682.36,565.52
2018,6,4,17,0,731.0,85.0,7.0,14.9,412.0,627.63,523.59
2018,6,4,17,15,695.0,81.0,7.0,14.65,361.0,569.73,477.16
2018,6,4,17,30,659.0,77.0,7.0,14.4,310.0,510.3,428.18
2018,6,4,17,45,582.0,73.0,6.95,14.15,254.5,429.39,359.85
2018,6,4,18,0,505.0,69.0,6.9,13.9,199.0,354.42,294.83
2018,6,4,18,15,413.5,59.0,6.8,13.7,150.0,273.23,223.47
2018,6,4,18,30,322.0,49.0,6.7,13.5,101.0,198.25,156.9
2018,6,4,18,45,234.5,37.5,6.6,13.3,68.5,137.27,101.6
2018,6,4,19,0,147.0,26.0,6.5,13.1,36.0,82.0,36.44
2018,6,4,19,15,77.5,14.0,6.4,13.0,19.0,29.56,0.0
2018,6,4,19,30,8.0,2.0,6.3,12.9,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.2,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,5,4,45,23.0,6.0,6.2,12.25,6.5,0.0,0.0
2018,6,5,5,0,46.0,12.0,6.3,12.3,13.0,10.24,0.0
2018,6,5,5,15,147.5,28.0,6.35,12.45,42.5,21.7,5.75
2018,6,5,5,30,249.0,44.0,6.4,12.6,72.0,33.84,23.14
2018,6,5,5,45,198.5,58.0,6.45,12.7,87.5,44.31,33.41
2018,6,5,6,0,148.0,72.0,6.5,12.8,103.0,54.04,42.6
2018,6,5,6,15,190.5,90.5,6.45,12.95,141.5,66.97,54.42
2018,6,5,6,30,233.0,109.0,6.4,13.1,180.0,79.55,65.73
2018,6,5,6,45,261.5,127.0,6.35,13.25,220.5,91.33,76.1
2018,6,5,7,0,290.0,145.0,6.3,13.4,261.0,102.72,85.95
2018,6,5,7,15,368.0,151.5,6.25,13.55,319.0,102.16,85.14
2018,6,5,7,30,446.0,158.0,6.2,13.7,377.0,105.41,87.66
2018,6,5,7,45,495.0,162.0,6.15,13.9,428.5,106.65,88.38
2018,6,5,8,0,544.0,166.0,6.1,14.1,480.0,107.87,89.07
2018,6,5,8,15,506.5,196.0,6.05,14.3,507.5,148.51,104.82
2018,6,5,8,30,469.0,226.0,6.0,14.5,535.0,199.16,139.35
2018,6,5,8,45,369.5,275.0,5.95,14.65,528.5,253.59,186.64
2018,6,5,9,0,270.0,324.0,5.9,14.8,522.0,288.95,220.12
2018,6,5,9,15,230.0,349.0,5.85,14.9,524.0,323.08,250.02
2018,6,5,9,30,190.0,374.0,5.8,15.0,526.0,345.13,269.59
2018,6,5,9,45,285.5,367.5,5.75,15.15,606.5,392.43,306.53
2018,6,5,10,0,381.0,361.0,5.7,15.3,687.0,455.48,356.42
2018,6,5,10,15,418.0,359.5,5.65,15.4,727.5,498.49,391.21
2018,6,5,10,30,455.0,358.0,5.6,15.5,768.0,547.74,430.46
2018,6,5,10,45,421.5,380.5,5.6,15.55,767.0,573.65,450.95
2018,6,5,11,0,388.0,403.0,5.6,15.6,766.0,595.65,467.91
2018,6,5,11,15,373.0,408.0,5.6,15.6,761.0,613.13,481.57
2018,6,5,11,30,358.0,413.0,5.6,15.6,756.0,628.41,493.33
2018,6,5,11,45,309.0,421.5,5.6,15.65,718.5,617.69,484.67
2018,6,5,12,0,260.0,430.0,5.6,15.7,681.0,602.69,472.62
2018,6,5,12,15,300.0,416.0,5.65,15.65,705.5,639.68,502.05
2018,6,5,12,30,340.0,402.0,5.7,15.6,730.0,677.03,531.5
2018,6,5,12,45,229.0,433.5,5.8,15.55,653.5,620.06,486.36
2018,6,5,13,0,118.0,465.0,5.9,15.5,577.0,545.08,427.17
2018,6,5,13,15,120.5,457.5,5.95,15.45,570.0,547.23,429.68
2018,6,5,13,30,123.0,450.0,6.0,15.4,563.0,548.48,431.32
2018,6,5,13,45,267.5,382.5,6.05,15.35,620.5,641.84,507.76
2018,6,5,14,0,412.0,315.0,6.1,15.3,678.0,735.33,582.99
2018,6,5,14,15,660.5,213.5,6.05,15.25,772.5,881.73,698.45
2018,6,5,14,30,909.0,112.0,6.0,15.2,867.0,994.61,780.75
2018,6,5,14,45,901.0,109.5,6.0,15.15,831.0,978.52,769.98
2018,6,5,15,0,893.0,107.0,6.0,15.1,795.0,958.86,757.39
2018,6,5,15,15,881.5,105.0,6.0,15.1,753.5,933.09,740.26
2018,6,5,15,30,870.0,103.0,6.0,15.1,712.0,904.21,720.85
2018,6,5,15,45,818.5,109.5,6.0,14.9,653.0,856.13,687.61
2018,6,5,16,0,767.0,116.0,6.0,14.7,594.0,797.74,646.22
2018,6,5,16,15,755.0,110.5,5.95,14.6,549.5,758.37,618.38
2018,6,5,16,30,743.0,105.0,5.9,14.5,505.0,720.53,591.32
2018,6,5,16,45,687.0,104.5,5.9,14.35,446.0,650.39,538.55
2018,6,5,17,0,631.0,104.0,5.9,14.2,387.0,582.11,484.84
2018,6,5,17,15,648.5,90.0,5.9,14.0,350.0,549.59,459.58
2018,6,5,17,30,666.0,76.0,5.9,13.8,313.0,513.43,430.09
2018,6,5,17,45,605.0,72.0,5.9,13.6,261.0,441.22,369.22
2018,6,5,18,0,544.0,68.0,5.9,13.4,209.0,373.32,310.27
2018,6,5,18,15,477.0,59.5,5.8,13.15,163.5,302.78,247.72
2018,6,5,18,30,410.0,51.0,5.7,12.9,118.0,238.36,189.21
2018,6,5,18,45,299.5,40.0,5.6,12.7,80.0,162.65,121.24
2018,6,5,19,0,189.0,29.0,5.5,12.5,42.0,97.98,47.23
2018,6,5,19,15,99.0,15.5,5.5,12.45,22.0,35.78,0.0
2018,6,5,19,30,9.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.45,12.35,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,4,45,16.5,4.5,4.85,12.65,5.0,0.0,0.0
2018,6,6,5,0,33.0,9.0,4.8,12.7,10.0,7.68,0.0
2018,6,6,5,15,30.5,18.0,4.8,12.8,20.0,14.82,2.32
2018,6,6,5,30,28.0,27.0,4.8,12.9,30.0,22.07,13.15
2018,6,6,5,45,24.0,41.5,4.8,13.0,45.0,33.91,24.26
2018,6,6,6,0,20.0,56.0,4.8,13.1,60.0,45.12,34.64
2018,6,6,6,15,38.5,63.0,4.85,13.2,73.5,51.09,40.21
2018,6,6,6,30,57.0,70.0,4.9,13.3,87.0,55.02,43.79
2018,6,6,6,45,30.0,62.5,4.9,13.45,71.5,51.63,40.7
2018,6,6,7,0,3.0,55.0,4.9,13.6,56.0,45.56,35.16
2018,6,6,7,15,27.0,118.0,4.9,13.75,131.0,91.89,76.04
2018,6,6,7,30,51.0,181.0,4.9,13.9,206.0,132.78,111.44
2018,6,6,7,45,29.5,160.0,4.95,14.05,175.0,120.64,100.43
2018,6,6,8,0,8.0,139.0,5.0,14.2,144.0,111.95,92.52
2018,6,6,8,15,7.5,162.0,5.0,14.4,167.0,129.8,102.64
2018,6,6,8,30,7.0,185.0,5.0,14.6,190.0,148.14,117.2
2018,6,6,8,45,33.5,244.5,5.05,14.75,269.0,189.43,149.22
2018,6,6,9,0,60.0,304.0,5.1,14.9,348.0,240.59,189.07
2018,6,6,9,15,64.0,325.0,5.1,15.05,374.0,263.99,207.52
2018,6,6,9,30,68.0,346.0,5.1,15.2,400.0,288.21,226.64
2018,6,6,9,45,52.5,345.0,5.15,15.3,388.0,289.62,228.04
2018,6,6,10,0,37.0,344.0,5.2,15.4,376.0,288.73,227.4
2018,6,6,10,15,41.0,362.0,5.25,15.5,398.5,310.25,244.2
2018,6,6,10,30,45.0,380.0,5.3,15.6,421.0,332.53,261.48
2018,6,6,10,45,47.0,391.0,5.4,15.65,434.5,348.8,274.11
2018,6,6,11,0,49.0,402.0,5.5,15.7,448.0,365.38,286.97
2018,6,6,11,15,61.5,421.5,5.55,15.75,480.0,396.71,311.36
2018,6,6,11,30,74.0,441.0,5.6,15.8,512.0,429.48,336.74
2018,6,6,11,45,82.5,448.0,5.65,15.85,527.5,449.66,352.39
2018,6,6,12,0,91.0,455.0,5.7,15.9,543.0,470.26,368.38
2018,6,6,12,15,142.0,467.0,5.7,15.85,604.0,541.35,423.83
2018,6,6,12,30,193.0,479.0,5.7,15.8,665.0,606.96,474.55
2018,6,6,12,45,433.5,365.5,5.75,15.8,778.5,752.54,590.14
2018,6,6,13,0,674.0,252.0,5.8,15.8,892.0,885.89,694.3
2018,6,6,13,15,753.0,210.0,5.8,15.8,913.5,935.28,730.88
2018,6,6,13,30,832.0,168.0,5.8,15.8,935.0,973.89,758.87
2018,6,6,13,45,825.5,166.5,5.75,15.75,911.5,975.67,760.46
2018,6,6,14,0,819.0,165.0,5.7,15.7,888.0,973.76,759.74
2018,6,6,14,15,809.5,163.5,5.75,15.65,858.0,965.35,755.16
2018,6,6,14,30,800.0,162.0,5.8,15.6,828.0,953.42,748.17
2018,6,6,14,45,788.0,160.0,5.8,15.55,792.5,935.2,736.44
2018,6,6,15,0,776.0,158.0,5.8,15.5,757.0,913.77,722.45
2018,6,6,15,15,756.0,156.5,5.8,15.5,714.0,889.15,706.01
2018,6,6,15,30,736.0,155.0,5.8,15.5,671.0,855.44,682.84
2018,6,6,15,45,722.0,149.0,5.9,15.3,628.0,819.83,659.12
2018,6,6,16,0,708.0,143.0,6.0,15.1,585.0,781.97,633.39
2018,6,6,16,15,677.0,138.0,6.05,14.9,533.0,729.37,595.77
2018,6,6,16,30,646.0,133.0,6.1,14.7,481.0,676.16,556.51
2018,6,6,16,45,618.5,128.5,6.15,14.5,435.5,625.85,518.29
2018,6,6,17,0,591.0,124.0,6.2,14.3,390.0,575.34,479.0
2018,6,6,17,15,550.0,116.5,6.15,14.1,340.0,513.06,428.98
2018,6,6,17,30,509.0,109.0,6.1,13.9,290.0,447.81,375.4
2018,6,6,17,45,453.0,99.0,6.05,13.7,241.5,380.09,318.23
2018,6,6,18,0,397.0,89.0,6.0,13.5,193.0,316.91,263.48
2018,6,6,18,15,303.5,76.0,5.9,13.3,145.5,238.38,195.0
2018,6,6,18,30,210.0,63.0,5.8,13.1,98.0,161.71,128.04
2018,6,6,18,45,136.0,45.0,5.7,12.95,65.0,105.21,77.96
2018,6,6,19,0,62.0,27.0,5.6,12.8,32.0,53.71,25.54
2018,6,6,19,15,32.0,14.5,5.55,12.75,17.0,19.68,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.6,12.3,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.6,12.3,5.0,4.27,0.0
2018,6,7,5,15,0.5,12.5,4.65,12.45,12.5,10.29,0.0
2018,6,7,5,30,0.0,20.0,4.7,12.6,20.0,16.48,8.42
2018,6,7,5,45,0.0,32.5,4.75,12.7,32.5,26.85,18.07
2018,6,7,6,0,0.0,45.0,4.8,12.8,45.0,37.23,27.66
2018,6,7,6,15,10.5,69.5,4.85,13.0,72.5,56.3,44.9
2018,6,7,6,30,21.0,94.0,4.9,13.2,100.0,73.13,59.97
2018,6,7,6,45,150.0,120.5,4.9,13.35,179.0,89.79,74.69
2018,6,7,7,0,279.0,147.0,4.9,13.5,258.0,103.81,86.84
2018,6,7,7,15,392.5,148.5,4.85,13.75,328.0,100.52,83.59
2018,6,7,7,30,506.0,150.0,4.8,14.0,398.0,101.23,83.85
2018,6,7,7,45,533.5,160.0,4.75,14.2,446.0,106.01,87.66
2018,6,7,8,0,561.0,170.0,4.7,14.4,494.0,110.52,91.21
2018,6,7,8,15,534.0,192.5,4.7,14.6,522.0,147.01,102.96
2018,6,7,8,30,507.0,215.0,4.7,14.8,550.0,195.84,134.73
2018,6,7,8,45,613.0,194.0,4.65,15.0,625.5,236.36,161.55
2018,6,7,9,0,719.0,173.0,4.6,15.2,701.0,288.54,202.09
2018,6,7,9,15,772.5,160.0,4.7,15.35,754.5,347.59,252.6
2018,6,7,9,30,826.0,147.0,4.8,15.5,808.0,405.15,302.69
2018,6,7,9,45,847.0,142.5,4.9,15.65,844.5,460.36,351.34
2018,6,7,10,0,868.0,138.0,5.0,15.8,881.0,517.36,400.4
2018,6,7,10,15,875.0,139.5,5.1,15.85,908.5,569.96,445.2
2018,6,7,10,30,882.0,141.0,5.2,15.9,936.0,621.38,487.99
2018,6,7,10,45,887.5,141.5,5.35,16.0,957.0,669.76,527.58
2018,6,7,11,0,893.0,142.0,5.5,16.1,978.0,716.39,565.04
2018,6,7,11,15,898.0,142.0,5.5,16.1,992.5,760.37,599.47
2018,6,7,11,30,903.0,142.0,5.5,16.1,1007.0,802.2,631.69
2018,6,7,11,45,875.0,161.0,5.55,16.1,1003.5,830.63,652.38
2018,6,7,12,0,847.0,180.0,5.6,16.1,1000.0,867.51,679.23
2018,6,7,12,15,862.0,170.5,5.6,16.15,1003.5,901.83,703.71
2018,6,7,12,30,877.0,161.0,5.6,16.2,1007.0,920.52,716.92
2018,6,7,12,45,890.5,150.5,5.6,16.2,1003.0,947.31,736.2
2018,6,7,13,0,904.0,140.0,5.6,16.2,999.0,970.81,753.12
2018,6,7,13,15,902.0,138.0,5.65,16.25,982.5,984.0,762.98
2018,6,7,13,30,900.0,136.0,5.7,16.3,966.0,993.45,770.37
2018,6,7,13,45,897.0,133.0,5.7,16.3,943.0,997.23,773.71
2018,6,7,14,0,894.0,130.0,5.7,16.3,920.0,997.17,774.49
2018,6,7,14,15,888.0,128.0,5.75,16.25,890.5,991.4,771.86
2018,6,7,14,30,882.0,126.0,5.8,16.2,861.0,981.92,766.72
2018,6,7,14,45,875.0,123.5,5.85,16.2,826.0,967.35,757.9
2018,6,7,15,0,868.0,121.0,5.9,16.2,791.0,949.27,746.63
2018,6,7,15,15,855.5,118.5,5.9,16.2,749.5,933.34,736.7
2018,6,7,15,30,843.0,116.0,5.9,16.2,708.0,903.32,716.53
2018,6,7,15,45,828.5,112.0,5.9,15.95,662.5,867.04,692.37
2018,6,7,16,0,814.0,108.0,5.9,15.7,617.0,828.22,666.11
2018,6,7,16,15,795.0,103.5,5.85,15.55,568.0,782.92,634.18
2018,6,7,16,30,776.0,99.0,5.8,15.4,519.0,735.9,600.56
2018,6,7,16,45,750.5,94.5,5.75,15.2,468.0,682.65,561.7
2018,6,7,17,0,725.0,90.0,5.7,15.0,417.0,631.87,523.16
2018,6,7,17,15,688.5,85.5,5.65,14.8,365.5,570.72,474.69
2018,6,7,17,30,652.0,81.0,5.6,14.6,314.0,510.75,425.8
2018,6,7,17,45,600.5,74.5,5.55,14.4,263.0,441.68,367.99
2018,6,7,18,0,549.0,68.0,5.5,14.2,212.0,376.14,311.39
2018,6,7,18,15,475.0,60.0,5.35,13.95,165.5,302.7,246.82
2018,6,7,18,30,401.0,52.0,5.2,13.7,119.0,236.06,186.95
2018,6,7,18,45,293.5,41.0,5.05,13.45,81.5,161.76,120.76
2018,6,7,19,0,186.0,30.0,4.9,13.2,44.0,99.01,52.24
2018,6,7,19,15,97.5,16.0,4.8,13.1,23.0,35.96,0.0
2018,6,7,19,30,9.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.55,12.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,4,45,19.5,4.5,3.7,12.6,5.0,0.0,0.0
2018,6,8,5,0,39.0,9.0,3.8,12.8,10.0,7.68,0.0
2018,6,8,5,15,129.5,23.0,3.9,13.05,36.0,17.83,4.28
2018,6,8,5,30,220.0,37.0,4.0,13.3,62.0,28.47,18.6
2018,6,8,5,45,189.5,41.0,4.1,13.6,70.0,31.01,21.67
2018,6,8,6,0,159.0,45.0,4.2,13.9,78.0,33.35,24.08
2018,6,8,6,15,79.5,49.5,4.2,14.1,66.0,40.19,30.36
2018,6,8,6,30,0.0,54.0,4.2,14.3,54.0,44.69,34.41
2018,6,8,6,45,0.0,74.0,4.2,14.5,74.0,61.0,48.86
2018,6,8,7,0,0.0,94.0,4.2,14.7,94.0,76.52,62.42
2018,6,8,7,15,7.0,128.5,4.2,14.95,132.0,102.2,84.67
2018,6,8,7,30,14.0,163.0,4.2,15.2,170.0,127.07,105.87
2018,6,8,7,45,33.5,198.5,4.2,15.4,217.5,144.05,120.02
2018,6,8,8,0,53.0,234.0,4.2,15.6,265.0,165.66,137.97
2018,6,8,8,15,75.0,263.0,4.25,15.85,310.5,189.13,148.48
2018,6,8,8,30,97.0,292.0,4.3,16.1,356.0,218.9,169.67
2018,6,8,8,45,117.5,316.0,4.3,16.3,398.5,240.57,185.25
2018,6,8,9,0,138.0,340.0,4.3,16.5,441.0,273.94,210.89
2018,6,8,9,15,127.0,357.5,4.35,16.7,454.5,296.78,229.62
2018,6,8,9,30,116.0,375.0,4.4,16.9,468.0,318.49,247.27
2018,6,8,9,45,150.5,391.0,4.4,17.1,516.5,356.87,276.88
2018,6,8,10,0,185.0,407.0,4.4,17.3,565.0,399.17,309.56
2018,6,8,10,15,226.5,414.5,4.4,17.5,614.5,442.75,343.19
2018,6,8,10,30,268.0,422.0,4.4,17.7,664.0,487.91,377.92
2018,6,8,10,45,248.0,438.0,4.4,17.85,665.5,508.57,393.53
2018,6,8,11,0,228.0,454.0,4.4,18.0,667.0,526.98,407.13
2018,6,8,11,15,177.5,461.0,4.45,18.15,628.5,513.62,396.54
2018,6,8,11,30,127.0,468.0,4.5,18.3,590.0,495.66,382.26
2018,6,8,11,45,142.0,475.5,4.5,18.45,612.5,525.43,404.67
2018,6,8,12,0,157.0,483.0,4.5,18.6,635.0,555.9,427.31
2018,6,8,12,15,180.5,481.5,4.6,18.6,656.0,586.13,450.53
2018,6,8,12,30,204.0,480.0,4.7,18.6,677.0,616.68,473.97
2018,6,8,12,45,227.0,471.0,4.8,18.65,688.5,639.91,492.07
2018,6,8,13,0,250.0,462.0,4.9,18.7,700.0,675.35,518.93
2018,6,8,13,15,215.0,457.5,5.0,18.65,659.5,634.58,489.19
2018,6,8,13,30,180.0,453.0,5.1,18.6,619.0,604.34,467.0
2018,6,8,13,45,324.5,374.0,5.2,18.6,664.5,686.59,533.37
2018,6,8,14,0,469.0,295.0,5.3,18.6,710.0,768.9,598.59
2018,6,8,14,15,583.5,230.0,5.35,18.5,728.5,822.68,641.96
2018,6,8,14,30,698.0,165.0,5.4,18.4,747.0,858.15,670.12
2018,6,8,14,45,433.5,230.5,5.4,18.3,587.0,671.72,530.56
2018,6,8,15,0,169.0,296.0,5.4,18.2,427.0,452.96,359.22
2018,6,8,15,15,364.0,235.0,5.4,18.2,497.0,603.71,481.39
2018,6,8,15,30,559.0,174.0,5.4,18.2,567.0,716.55,571.61
2018,6,8,15,45,552.0,165.5,5.45,17.9,532.5,688.76,552.23
2018,6,8,16,0,545.0,157.0,5.5,17.6,498.0,658.93,531.67
2018,6,8,16,15,539.0,146.5,5.45,17.35,461.5,625.93,508.02
2018,6,8,16,30,533.0,136.0,5.4,17.1,425.0,591.15,482.61
2018,6,8,16,45,573.0,119.0,5.35,16.85,402.0,581.87,477.37
2018,6,8,17,0,613.0,102.0,5.3,16.6,379.0,567.21,467.34
2018,6,8,17,15,628.0,88.0,5.15,16.35,342.0,533.93,441.38
2018,6,8,17,30,643.0,74.0,5.0,16.1,305.0,497.27,411.73
2018,6,8,17,45,603.0,67.5,4.9,15.8,257.5,435.28,360.15
2018,6,8,18,0,563.0,61.0,4.8,15.5,210.0,375.75,308.98
2018,6,8,18,15,465.5,55.0,4.65,15.2,160.5,293.32,237.72
2018,6,8,18,30,368.0,49.0,4.5,14.9,111.0,220.18,173.41
2018,6,8,18,45,240.0,37.0,4.35,14.6,72.5,138.3,102.53
2018,6,8,19,0,112.0,25.0,4.2,14.3,34.0,71.77,38.01
2018,6,8,19,15,63.0,14.0,4.1,14.15,18.5,26.4,0.0
2018,6,8,19,30,14.0,3.0,4.0,14.0,3.0,0.0,0.0
2018,6,8,19,45,7.0,1.5,3.9,13.9,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.6,13.6,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.7,5.0,4.27,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.8,13.5,11.41,0.76
2018,6,9,5,30,0.0,22.0,4.1,13.9,22.0,18.14,9.78
2018,6,9,5,45,0.0,26.0,4.25,14.0,26.0,21.44,13.22
2018,6,9,6,0,0.0,30.0,4.4,14.1,30.0,24.74,16.41
2018,6,9,6,15,0.5,49.0,4.55,14.25,49.0,40.54,30.65
2018,6,9,6,30,1.0,68.0,4.7,14.4,68.0,55.92,44.4
2018,6,9,6,45,19.0,96.0,4.8,14.5,103.5,75.48,61.7
2018,6,9,7,0,37.0,124.0,4.9,14.6,139.0,95.13,78.85
2018,6,9,7,15,186.0,147.5,4.95,14.7,237.5,102.55,85.07
2018,6,9,7,30,335.0,171.0,5.0,14.8,336.0,118.17,98.37
2018,6,9,7,45,429.5,171.0,5.05,14.85,405.0,111.11,91.87
2018,6,9,8,0,524.0,171.0,5.1,14.9,474.0,110.48,91.01
2018,6,9,8,15,511.0,193.0,5.15,15.0,509.0,145.02,102.16
2018,6,9,8,30,498.0,215.0,5.2,15.1,544.0,193.74,133.45
2018,6,9,8,45,533.0,218.5,5.25,15.2,591.5,238.01,166.37
2018,6,9,9,0,568.0,222.0,5.3,15.3,639.0,286.15,205.96
2018,6,9,9,15,518.0,259.0,5.35,15.5,654.5,335.3,250.35
2018,6,9,9,30,468.0,296.0,5.4,15.7,670.0,378.95,289.42
2018,6,9,9,45,485.0,304.5,5.5,15.9,706.5,425.03,328.25
2018,6,9,10,0,502.0,313.0,5.6,16.1,743.0,472.45,367.59
2018,6,9,10,15,594.5,280.5,5.7,16.3,805.5,528.03,412.86
2018,6,9,10,30,687.0,248.0,5.8,16.5,868.0,592.78,465.05
2018,6,9,10,45,663.5,268.5,5.95,16.65,878.0,633.12,497.43
2018,6,9,11,0,640.0,289.0,6.1,16.8,888.0,670.02,526.47
2018,6,9,11,15,641.0,295.0,6.2,16.9,902.0,709.67,557.36
2018,6,9,11,30,642.0,301.0,6.3,17.0,916.0,747.78,586.63
2018,6,9,11,45,552.5,338.5,6.45,17.1,870.0,742.33,581.71
2018,6,9,12,0,463.0,376.0,6.6,17.2,824.0,726.8,569.04
2018,6,9,12,15,429.5,395.5,6.7,17.2,811.0,736.85,576.38
2018,6,9,12,30,396.0,415.0,6.8,17.2,798.0,735.67,575.36
2018,6,9,12,45,525.0,353.0,6.95,17.15,855.5,821.79,643.47
2018,6,9,13,0,654.0,291.0,7.1,17.1,913.0,900.26,705.39
2018,6,9,13,15,610.5,303.0,7.15,17.05,876.0,885.79,694.51
2018,6,9,13,30,567.0,315.0,7.2,17.0,839.0,867.26,680.95
2018,6,9,13,45,528.0,324.0,7.25,16.9,802.5,847.38,666.59
2018,6,9,14,0,489.0,333.0,7.3,16.8,766.0,824.52,649.97
2018,6,9,14,15,436.0,340.5,7.4,16.7,717.0,784.25,620.16
2018,6,9,14,30,383.0,348.0,7.5,16.6,668.0,726.22,577.03
2018,6,9,14,45,387.0,331.0,7.55,16.45,642.5,712.22,568.36
2018,6,9,15,0,391.0,314.0,7.6,16.3,617.0,696.09,557.92
2018,6,9,15,15,391.0,295.0,7.6,16.3,584.5,672.09,540.95
2018,6,9,15,30,391.0,276.0,7.6,16.3,552.0,646.14,522.41
2018,6,9,15,45,438.5,240.5,7.75,16.0,531.0,660.01,536.53
2018,6,9,16,0,486.0,205.0,7.9,15.7,510.0,651.61,533.59
2018,6,9,16,15,462.5,194.5,7.85,15.55,466.0,606.61,499.25
2018,6,9,16,30,439.0,184.0,7.8,15.4,422.0,561.29,464.27
2018,6,9,16,45,459.0,159.5,7.8,15.2,387.0,533.29,443.79
2018,6,9,17,0,479.0,135.0,7.8,15.0,352.0,501.79,419.87
2018,6,9,17,15,449.5,122.5,7.75,14.8,306.5,447.59,375.75
2018,6,9,17,30,420.0,110.0,7.7,14.6,261.0,394.69,331.74
2018,6,9,17,45,372.0,97.0,7.65,14.35,215.5,332.5,278.88
2018,6,9,18,0,324.0,84.0,7.6,14.1,170.0,274.21,228.2
2018,6,9,18,15,286.5,69.5,7.55,13.9,133.5,223.37,182.85
2018,6,9,18,30,249.0,55.0,7.5,13.7,97.0,176.11,139.84
2018,6,9,18,45,178.0,41.5,7.4,13.5,66.5,122.42,91.61
2018,6,9,19,0,107.0,28.0,7.3,13.3,36.0,68.31,37.18
2018,6,9,19,15,59.0,16.0,7.2,13.2,20.0,27.22,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.1,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,5.05,11.75,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,5.1,11.9,12.0,9.39,0.0
2018,6,10,5,15,107.5,25.0,5.05,12.15,35.5,19.31,5.35
2018,6,10,5,30,176.0,39.0,5.0,12.4,59.0,29.82,19.83
2018,6,10,5,45,287.5,48.0,5.0,12.7,100.0,36.63,26.69
2018,6,10,6,0,399.0,57.0,5.0,13.0,141.0,44.82,34.39
2018,6,10,6,15,444.5,67.5,4.9,13.3,184.0,52.06,41.06
2018,6,10,6,30,490.0,78.0,4.8,13.6,227.0,59.0,47.29
2018,6,10,6,45,513.0,89.5,4.75,13.95,271.0,66.19,53.58
2018,6,10,7,0,536.0,101.0,4.7,14.3,315.0,72.96,59.37
2018,6,10,7,15,551.5,113.5,4.6,14.6,359.5,79.96,65.27
2018,6,10,7,30,567.0,126.0,4.5,14.9,404.0,86.49,70.68
2018,6,10,7,45,591.5,133.5,4.4,15.2,450.5,89.25,72.75
2018,6,10,8,0,616.0,141.0,4.3,15.5,497.0,91.78,74.61
2018,6,10,8,15,629.5,152.0,4.2,15.75,542.0,123.67,81.53
2018,6,10,8,30,643.0,163.0,4.1,16.0,587.0,175.19,111.78
2018,6,10,8,45,667.0,168.5,4.0,16.25,634.0,226.47,150.29
2018,6,10,9,0,691.0,174.0,3.9,16.5,681.0,280.38,195.11
2018,6,10,9,15,748.5,159.0,3.85,16.7,735.0,332.18,239.03
2018,6,10,9,30,806.0,144.0,3.8,16.9,789.0,393.32,290.96
2018,6,10,9,45,815.5,146.5,3.8,17.15,822.5,447.81,338.18
2018,6,10,10,0,825.0,149.0,3.8,17.4,856.0,502.06,384.02
2018,6,10,10,15,863.0,132.5,3.85,17.55,892.5,556.01,428.73
2018,6,10,10,30,901.0,116.0,3.9,17.7,929.0,610.87,473.19
2018,6,10,10,45,899.0,120.5,3.95,17.85,947.0,658.28,510.8
2018,6,10,11,0,897.0,125.0,4.0,18.0,965.0,703.31,545.69
2018,6,10,11,15,899.5,125.5,4.15,18.05,978.0,745.86,578.63
2018,6,10,11,30,902.0,126.0,4.3,18.1,991.0,786.07,609.04
2018,6,10,11,45,911.5,120.5,4.45,18.15,999.0,824.39,636.78
2018,6,10,12,0,921.0,115.0,4.6,18.2,1007.0,860.37,662.83
2018,6,10,12,15,920.0,114.5,4.85,18.2,1004.5,889.2,684.64
2018,6,10,12,30,919.0,114.0,5.1,18.2,1002.0,914.85,704.32
2018,6,10,12,45,917.0,113.5,5.3,18.15,993.0,936.28,720.94
2018,6,10,13,0,915.0,113.0,5.5,18.1,984.0,954.2,735.22
2018,6,10,13,15,911.0,113.0,5.65,18.05,967.5,967.12,745.79
2018,6,10,13,30,907.0,113.0,5.8,18.0,951.0,976.32,753.88
2018,6,10,13,45,902.0,111.5,5.95,17.9,927.5,979.37,757.91
2018,6,10,14,0,897.0,110.0,6.1,17.8,904.0,978.62,759.38
2018,6,10,14,15,890.0,108.5,6.2,17.65,874.5,972.21,756.78
2018,6,10,14,30,883.0,107.0,6.3,17.5,845.0,962.11,751.66
2018,6,10,14,45,874.0,105.5,6.4,17.35,809.5,946.55,742.66
2018,6,10,15,0,865.0,104.0,6.5,17.2,774.0,927.58,731.23
2018,6,10,15,15,853.5,101.5,6.5,17.2,733.5,901.98,714.05
2018,6,10,15,30,842.0,99.0,6.5,17.2,693.0,873.36,694.66
2018,6,10,15,45,828.0,96.0,6.65,16.85,648.5,839.2,672.58
2018,6,10,16,0,814.0,93.0,6.8,16.5,604.0,810.79,654.56
2018,6,10,16,15,797.0,89.5,6.8,16.25,557.0,768.41,624.84
2018,6,10,16,30,780.0,86.0,6.8,16.0,510.0,724.23,593.37
2018,6,10,16,45,757.5,82.0,6.8,15.75,461.0,673.88,556.57
2018,6,10,17,0,735.0,78.0,6.8,15.5,412.0,622.73,518.14
2018,6,10,17,15,703.0,73.5,6.75,15.25,362.0,564.31,471.49
2018,6,10,17,30,671.0,69.0,6.7,15.0,312.0,508.7,425.76
2018,6,10,17,45,626.5,64.0,6.65,14.75,263.0,444.72,371.73
2018,6,10,18,0,582.0,59.0,6.6,14.5,214.0,383.56,318.42
2018,6,10,18,15,516.0,52.5,6.4,14.25,168.5,314.08,256.69
2018,6,10,18,30,450.0,46.0,6.2,14.0,123.0,250.59,198.9
2018,6,10,18,45,349.0,36.5,5.95,13.8,85.0,178.37,133.83
2018,6,10,19,0,248.0,27.0,5.7,13.6,47.0,115.3,66.44
2018,6,10,19,15,137.5,15.5,5.6,13.5,25.5,44.93,0.0
2018,6,10,19,30,27.0,4.0,5.5,13.4,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.0,5.35,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,42.0,6.0,4.25,12.95,7.0,0.0,0.0
2018,6,11,5,0,84.0,12.0,4.3,13.1,14.0,10.24,0.0
2018,6,11,5,15,198.5,23.0,4.25,13.35,42.0,18.92,5.14
2018,6,11,5,30,313.0,34.0,4.2,13.6,70.0,27.72,17.95
2018,6,11,5,45,370.5,41.5,4.2,13.85,104.5,33.12,23.49
2018,6,11,6,0,428.0,49.0,4.2,14.1,139.0,38.42,28.57
2018,6,11,6,15,231.5,74.5,4.15,14.35,125.0,56.59,44.92
2018,6,11,6,30,35.0,100.0,4.1,14.6,111.0,77.16,63.21
2018,6,11,6,45,28.5,120.5,4.05,14.9,130.5,91.54,75.75
2018,6,11,7,0,22.0,141.0,4.0,15.2,150.0,109.6,91.29
2018,6,11,7,15,42.0,164.5,3.95,15.45,184.0,121.47,101.23
2018,6,11,7,30,62.0,188.0,3.9,15.7,218.0,137.01,114.19
2018,6,11,7,45,136.0,218.0,3.85,16.0,293.5,149.3,124.18
2018,6,11,8,0,210.0,248.0,3.8,16.3,369.0,166.97,138.64
2018,6,11,8,15,233.0,266.5,3.7,16.6,411.5,189.91,144.82
2018,6,11,8,30,256.0,285.0,3.6,16.9,454.0,214.81,159.1
2018,6,11,8,45,340.0,275.5,3.55,17.2,515.5,246.13,179.17
2018,6,11,9,0,424.0,266.0,3.5,17.5,577.0,279.68,203.45
2018,6,11,9,15,303.5,316.5,3.5,17.75,545.0,314.55,236.81
2018,6,11,9,30,183.0,367.0,3.5,18.0,513.0,336.16,257.75
2018,6,11,9,45,159.0,388.5,3.45,18.3,519.5,357.78,275.25
2018,6,11,10,0,135.0,410.0,3.4,18.6,526.0,377.02,290.28
2018,6,11,10,15,153.5,426.0,3.45,18.8,561.5,412.07,316.99
2018,6,11,10,30,172.0,442.0,3.5,19.0,597.0,449.11,344.97
2018,6,11,10,45,155.0,452.5,3.55,19.2,594.5,461.99,354.43
2018,6,11,11,0,138.0,463.0,3.6,19.4,592.0,473.11,362.42
2018,6,11,11,15,128.0,468.0,3.7,19.5,589.0,483.15,369.82
2018,6,11,11,30,118.0,473.0,3.8,19.6,586.0,492.05,376.28
2018,6,11,11,45,119.5,477.0,3.9,19.75,592.0,508.02,388.09
2018,6,11,12,0,121.0,481.0,4.0,19.9,598.0,523.68,399.61
2018,6,11,12,15,99.5,469.0,4.15,19.9,565.0,496.15,379.28
2018,6,11,12,30,78.0,457.0,4.3,19.9,532.0,473.77,362.71
2018,6,11,12,45,64.5,439.0,4.5,19.95,501.0,451.07,346.1
2018,6,11,13,0,51.0,421.0,4.7,20.0,470.0,426.84,328.16
2018,6,11,13,15,51.0,414.0,4.9,20.0,462.0,424.32,326.91
2018,6,11,13,30,51.0,407.0,5.1,20.0,454.0,421.32,325.24
2018,6,11,13,45,149.0,375.0,5.3,19.95,508.0,503.48,391.38
2018,6,11,14,0,247.0,343.0,5.5,19.9,562.0,585.66,456.65
2018,6,11,14,15,509.5,248.5,5.6,19.85,680.5,762.74,595.5
2018,6,11,14,30,772.0,154.0,5.7,19.8,799.0,916.35,710.04
2018,6,11,14,45,819.5,132.0,5.85,19.7,791.0,933.88,724.04
