Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,0,867.0,110.0,6.0,19.6,783.0,935.52,727.58
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,900.68,703.96
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,853.57,671.43
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,787.52,625.58
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,717.04,574.95
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,721.24,581.01
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,713.77,577.49
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,659.61,537.89
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,602.6,494.02
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,556.47,458.24
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,509.08,420.25
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,442.42,365.04
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,379.02,310.91
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,306.85,248.24
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,241.19,189.9
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,166.6,124.31
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,105.12,61.54
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,39.68,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,7.68,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,13.54,2.09
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,19.91,11.32
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,27.79,18.81
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,35.56,26.02
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,43.08,32.87
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,53.65,42.28
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,69.2,55.92
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,84.52,69.12
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,111.23,91.97
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,137.08,113.67
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,150.8,124.71
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,170.27,140.47
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,193.09,149.63
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,214.93,163.4
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,246.94,186.36
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,282.67,213.08
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,318.79,240.89
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,358.06,271.39
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,398.32,301.92
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,450.77,342.45
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,500.76,381.58
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,554.87,423.46
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,535.69,409.05
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,500.35,381.29
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,509.42,388.25
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,516.7,393.54
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,525.13,399.74
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,532.44,405.1
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,536.78,408.65
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,539.98,411.58
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,540.19,412.47
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,539.25,412.54
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,503.24,386.53
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,479.39,369.29
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,609.29,472.62
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,724.44,563.05
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,870.16,675.7
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,983.19,757.45
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,967.53,748.34
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,948.37,737.42
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,923.48,721.13
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,895.47,702.59
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,861.38,680.71
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,833.0,662.85
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,791.12,634.01
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,747.33,603.42
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,694.83,565.84
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,641.64,526.64
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,582.15,480.29
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,526.08,435.19
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,458.96,379.65
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,394.89,324.85
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,322.82,261.91
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,256.97,202.91
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,182.04,136.46
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,118.33,70.95
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,46.17,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.27,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,11.1,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,20.25,5.91
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,32.19,21.73
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,39.22,28.83
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,46.14,35.4
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,49.28,38.4
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,52.54,41.33
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,54.4,42.91
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,61.36,48.92
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,63.25,50.36
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,65.09,51.74
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,66.06,52.34
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,66.99,52.9
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,108.27,64.26
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,165.88,94.98
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,223.6,138.55
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,282.13,188.63
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,340.76,241.09
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,399.28,293.57
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,456.24,344.11
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,512.27,392.7
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,566.14,438.24
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,618.7,481.51
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,668.96,521.83
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,717.26,559.65
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,760.74,593.51
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,801.72,624.08
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,839.32,650.57
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,874.05,674.86
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,903.73,696.24
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,930.1,715.31
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,951.24,730.63
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,968.75,743.5
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,981.64,753.8
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,990.73,761.58
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,969.81,748.23
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,941.06,729.39
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,963.99,747.82
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,977.73,759.58
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,962.29,750.73
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,943.36,739.51
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,898.69,708.44
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,862.3,683.36
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,785.01,628.73
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,705.14,570.97
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,605.82,494.76
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,520.29,427.44
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,450.63,371.9
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,370.06,306.68
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,344.35,286.5
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,317.39,264.56
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,315.27,262.63
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,294.99,244.49
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,239.45,195.43
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,188.41,149.5
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,130.16,97.83
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,73.08,43.33
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,29.2,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.41,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,5.12,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,12.37,1.4
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,19.81,11.25
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,31.76,22.38
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,43.3,33.03
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,50.37,39.57
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,57.4,45.91
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,67.35,54.72
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,77.25,63.34
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,96.83,80.35
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,116.02,96.79
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,139.36,116.58
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,162.17,135.64
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,168.71,134.0
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,175.88,139.07
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,177.03,139.57
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,177.24,139.44
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,196.01,154.08
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,215.31,169.04
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,239.36,187.6
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,259.63,203.07
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,307.06,239.75
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,357.53,278.42
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,399.76,310.59
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,444.65,344.59
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,496.51,384.26
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,551.19,425.78
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,600.16,462.78
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,648.12,498.87
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,680.2,523.64
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,712.12,548.44
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,715.03,550.95
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,715.67,551.97
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,723.29,558.83
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,729.06,564.38
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,812.43,630.24
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,883.76,686.72
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,942.56,731.38
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,975.12,755.79
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,960.82,747.17
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,942.98,736.38
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,917.22,719.47
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,898.16,707.45
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,863.49,684.54
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,826.2,659.57
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,781.65,628.77
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,735.38,596.26
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,684.53,559.39
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,632.93,520.71
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,575.54,475.77
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,516.59,428.31
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,449.17,372.47
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,385.03,317.61
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,312.43,254.31
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,246.35,195.34
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,170.21,128.31
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,108.35,67.06
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,40.95,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.27,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.71,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,4.92,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,8.21,1.34
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,13.16,5.96
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,18.11,10.54
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,18.94,11.37
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,19.78,12.14
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,25.99,17.7
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,32.22,23.2
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,50.54,39.38
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,68.93,55.42
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,75.48,60.91
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,81.89,66.24
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,94.45,73.44
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,107.11,83.65
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,114.57,89.48
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,122.15,95.39
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,135.08,103.84
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,157.82,121.37
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,157.75,122.86
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,149.38,116.59
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,161.8,126.45
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,174.49,136.48
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,176.32,137.79
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,178.12,139.11
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,189.3,147.99
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,200.65,156.99
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,210.05,164.46
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,219.57,172.03
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,224.05,175.57
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,228.48,179.09
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,239.81,188.16
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,251.23,197.3
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,247.25,194.34
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,243.11,191.31
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,267.24,210.78
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,291.8,230.56
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,314.46,248.98
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,321.96,255.52
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,329.83,262.54
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,337.62,269.56
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,305.66,244.5
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,273.56,219.21
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,270.84,218.12
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,267.79,216.71
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,300.96,246.29
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,345.12,284.44
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,356.8,296.07
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,377.49,314.63
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,341.82,285.88
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,305.5,256.01
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,274.53,229.85
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,241.95,201.35
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,192.08,157.26
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,146.26,116.22
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,99.31,74.5
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,58.1,35.03
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,22.28,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,4.31,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,9.39,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,17.43,4.13
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,25.19,15.82
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,33.3,23.71
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,41.26,31.17
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,40.55,30.74
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,41.36,31.5
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,60.23,48.27
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,77.97,63.78
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,102.14,84.67
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,125.6,104.61
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,145.68,121.35
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,155.78,129.41
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,181.95,142.84
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,216.41,166.94
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,244.4,184.86
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,282.27,211.81
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,318.07,235.04
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,377.36,279.5
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,429.02,322.34
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,484.9,367.95
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,540.97,413.02
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,596.57,456.83
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,642.73,492.79
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,686.72,526.33
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,733.99,562.54
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,788.33,603.0
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,810.84,618.41
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,819.5,624.2
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,786.88,598.53
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,739.3,561.76
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,680.63,518.84
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,612.45,468.12
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,608.04,466.1
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,602.22,462.67
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,702.71,541.82
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,803.56,619.35
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,901.72,694.15
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,967.69,741.38
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,919.28,709.53
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,864.34,673.32
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,597.88,474.39
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,296.8,235.32
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,256.5,204.73
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,203.59,162.71
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,194.54,156.13
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,185.39,149.35
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,201.85,163.97
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,205.4,167.88
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,235.99,194.97
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,248.48,206.54
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,245.02,203.8
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,226.0,187.22
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,179.21,146.05
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,136.15,107.73
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,92.65,69.3
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,48.78,28.91
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,20.5,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,4.13,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,3.41,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,6.16,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,9.04,2.03
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,14.4,7.03
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,19.77,11.99
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,27.64,19.14
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,35.53,26.24
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,55.54,44.04
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,74.28,60.49
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,99.67,82.53
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,124.25,103.54
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,137.6,114.62
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,150.83,125.5
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,171.26,135.66
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,184.58,145.02
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,213.26,166.72
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,244.52,190.58
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,259.56,202.49
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,273.81,213.68
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,299.32,233.27
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,326.06,253.67
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,353.3,274.19
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,381.79,295.48
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,425.01,327.75
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,473.13,363.2
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,474.56,363.62
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,470.05,359.84
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,514.6,392.82
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,556.95,423.6
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,664.21,504.69
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,781.67,590.3
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,862.59,649.4
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,935.28,699.29
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,945.31,705.51
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,951.68,710.04
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,963.48,718.83
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,958.41,716.47
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,960.0,718.6
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,957.59,718.13
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,942.78,709.37
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,924.58,698.51
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,909.83,690.07
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,881.25,672.17
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,846.56,650.56
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,809.41,627.03
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,766.38,598.88
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,721.68,569.11
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,670.21,533.79
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,621.21,498.62
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,562.01,454.31
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,503.83,409.37
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,438.86,357.43
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,376.91,306.09
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,307.03,246.67
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,243.18,190.86
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,171.09,128.17
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,113.19,71.69
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,43.71,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,8.42,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,3.41,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,7.17,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,10.69,3.44
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,16.88,9.22
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,23.08,14.94
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,26.4,18.01
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,29.72,21.0
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,38.03,28.38
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,46.36,35.66
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,68.72,55.16
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,89.49,72.95
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,105.42,86.31
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,121.12,99.3
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,137.57,107.76
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,155.03,121.14
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,178.49,139.1
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,202.94,157.72
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,230.71,178.56
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,268.54,207.19
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,325.63,249.54
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,397.38,303.03
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,444.8,338.69
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,502.83,382.23
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,540.64,410.44
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,579.86,439.5
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,611.69,463.29
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,643.52,486.93
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,674.37,509.34
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,701.93,529.31
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,684.16,516.58
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,667.28,504.37
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,606.51,460.16
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,550.77,418.73
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,566.76,431.56
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,582.16,443.6
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,671.4,513.52
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,761.05,582.09
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,877.33,668.87
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,961.65,727.36
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,947.14,718.67
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,929.21,708.54
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,904.2,692.8
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,876.16,674.98
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,852.0,661.17
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,815.84,638.57
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,773.29,610.54
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,729.0,580.79
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,651.4,525.33
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,574.61,467.05
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,415.79,341.19
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,258.46,212.26
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,254.75,209.75
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,235.2,192.95
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,231.77,187.9
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,211.74,167.36
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,156.72,118.06
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,109.55,70.11
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,40.42,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,5.41,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,1.71,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,4.64,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,7.39,0.62
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,11.51,4.49
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,15.63,8.31
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,18.53,10.99
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,21.43,13.63
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,25.16,16.95
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,28.91,20.23
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,44.29,33.81
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,59.74,47.26
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,71.88,57.67
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,83.42,67.44
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,95.19,73.85
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,107.08,83.32
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,125.04,97.59
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,143.31,111.97
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,160.83,125.63
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,178.89,139.67
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,202.12,157.73
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,225.95,176.13
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,264.15,205.68
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,308.05,239.37
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,335.74,260.32
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,364.5,282.02
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,369.6,285.7
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,374.22,289.1
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,384.85,297.22
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,395.49,305.35
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,425.14,328.16
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,455.63,351.49
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,492.91,380.2
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,544.31,419.08
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,548.95,423.5
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,552.72,427.54
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,632.95,492.38
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,713.56,556.52
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,836.96,653.3
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,928.26,720.69
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,901.56,703.45
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,860.41,676.25
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,878.34,690.89
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,881.34,694.52
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,856.61,679.59
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,820.03,655.85
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,733.4,593.1
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,653.84,534.28
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,568.6,468.15
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,480.27,398.13
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,429.99,357.92
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,381.27,317.96
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,342.85,285.77
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,303.87,251.92
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,246.7,201.73
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,194.25,154.73
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,131.45,99.61
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,71.8,45.36
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,34.23,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,4.93,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,1.71,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,5.34,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,9.04,2.04
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,14.4,7.06
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,19.77,12.03
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,23.08,15.11
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,26.4,18.12
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,33.46,24.42
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,40.53,30.65
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,66.79,53.81
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,90.95,74.78
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,105.77,87.35
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,120.39,99.62
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,129.97,102.69
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,140.17,110.57
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,163.28,128.71
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,187.25,147.41
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,224.8,176.74
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,256.29,201.12
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,290.37,227.42
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,327.03,255.7
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,372.85,291.13
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,420.4,327.82
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,446.65,347.97
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,473.52,368.54
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,511.96,398.4
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,552.46,429.7
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,602.09,468.18
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,651.22,506.15
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,668.49,519.44
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,684.37,531.81
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,719.28,559.57
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,753.64,586.86
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,748.87,583.61
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,741.72,578.78
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,751.14,587.83
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,773.61,606.19
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,824.02,648.04
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,875.06,689.92
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,892.01,703.31
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,897.28,708.49
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,909.61,718.92
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,906.19,717.96
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,872.44,695.15
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,836.0,670.35
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,793.86,641.03
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,756.89,615.34
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,639.42,526.53
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,527.15,436.89
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,412.8,344.12
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,303.14,252.97
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,260.82,217.23
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,221.14,182.87
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,171.36,139.48
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,118.55,93.39
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,79.41,58.97
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,44.44,26.89
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,22.34,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,4.02,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,3.41,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,6.75,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,9.86,2.73
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,16.05,8.51
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,22.25,14.24
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,25.98,17.7
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,29.71,21.09
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,40.11,30.36
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,50.53,39.56
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,81.16,66.48
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,109.67,91.12
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,125.6,104.52
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,141.33,117.6
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,154.4,122.47
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,168.81,133.42
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,172.41,135.87
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,175.55,138.06
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,180.12,141.36
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,184.55,144.57
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,217.28,170.23
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,251.0,196.42
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,286.59,223.89
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,328.64,256.15
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,385.07,299.33
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,446.4,345.76
