Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,10,5,15,23.0,4.0,1.65,14.85,4.5,0.0,0.0
2018,8,10,5,30,46.0,8.0,1.7,15.1,9.0,6.83,0.0
2018,8,10,5,45,101.0,18.5,1.75,15.4,28.0,14.34,1.05
2018,8,10,6,0,156.0,29.0,1.8,15.7,47.0,22.25,13.15
2018,8,10,6,15,167.5,43.0,1.75,15.95,71.0,32.36,22.67
2018,8,10,6,30,179.0,57.0,1.7,16.2,95.0,43.97,33.25
2018,8,10,6,45,107.0,85.5,1.7,16.5,110.0,65.35,52.27
2018,8,10,7,0,35.0,114.0,1.7,16.8,125.0,86.18,70.52
2018,8,10,7,15,42.0,135.5,1.75,17.25,151.0,101.14,83.28
2018,8,10,7,30,49.0,157.0,1.8,17.7,177.0,115.81,95.55
2018,8,10,7,45,59.0,181.0,1.9,18.1,208.5,131.64,108.61
2018,8,10,8,0,69.0,205.0,2.0,18.5,240.0,147.09,121.16
2018,8,10,8,15,85.0,230.0,2.05,18.85,277.0,164.25,128.4
2018,8,10,8,30,101.0,255.0,2.1,19.2,314.0,191.66,146.58
2018,8,10,8,45,109.0,277.5,2.2,19.55,346.0,218.92,166.4
2018,8,10,9,0,117.0,300.0,2.3,19.9,378.0,241.9,183.72
2018,8,10,9,15,139.5,321.5,2.35,20.15,420.5,276.09,209.76
2018,8,10,9,30,162.0,343.0,2.4,20.4,463.0,313.43,238.4
2018,8,10,9,45,232.0,345.0,2.5,20.65,525.5,356.1,270.6
2018,8,10,10,0,302.0,347.0,2.6,20.9,588.0,410.43,312.06
2018,8,10,10,15,291.0,370.5,2.65,21.05,610.0,446.56,339.99
2018,8,10,10,30,280.0,394.0,2.7,21.2,632.0,481.65,366.53
2018,8,10,10,45,329.5,387.0,2.8,21.35,674.0,529.19,402.52
2018,8,10,11,0,379.0,380.0,2.9,21.5,716.0,580.4,440.88
2018,8,10,11,15,372.5,390.0,3.0,21.6,725.0,609.02,461.84
2018,8,10,11,30,366.0,400.0,3.1,21.7,734.0,636.25,481.64
2018,8,10,11,45,352.0,411.0,3.2,21.8,734.5,656.93,496.4
2018,8,10,12,0,338.0,422.0,3.3,21.9,735.0,675.62,509.63
2018,8,10,12,15,382.5,398.0,3.45,21.95,752.5,711.12,536.65
2018,8,10,12,30,427.0,374.0,3.6,22.0,770.0,758.53,571.64
2018,8,10,12,45,515.0,325.5,3.75,22.05,799.0,813.49,613.14
2018,8,10,13,0,603.0,277.0,3.9,22.1,828.0,870.54,655.79
2018,8,10,13,15,457.0,340.5,4.05,22.1,754.0,804.17,606.71
2018,8,10,13,30,311.0,404.0,4.2,22.1,680.0,719.69,544.66
2018,8,10,13,45,330.0,382.0,4.35,22.05,668.0,724.27,550.4
2018,8,10,14,0,349.0,360.0,4.5,22.0,656.0,726.79,554.5
2018,8,10,14,15,585.0,248.0,4.6,21.85,723.5,875.62,668.14
2018,8,10,14,30,821.0,136.0,4.7,21.7,791.0,986.37,747.77
2018,8,10,14,45,810.0,133.5,4.8,21.6,755.5,969.02,737.44
2018,8,10,15,0,799.0,131.0,4.9,21.5,720.0,948.22,725.6
2018,8,10,15,15,785.0,128.0,4.9,21.5,679.0,920.7,708.03
2018,8,10,15,30,771.0,125.0,4.9,21.5,638.0,890.2,688.35
2018,8,10,15,45,752.5,121.5,4.95,21.1,593.0,852.24,664.6
2018,8,10,16,0,734.0,118.0,5.0,20.7,548.0,817.43,642.82
2018,8,10,16,15,710.0,113.5,4.95,20.4,499.5,769.43,610.19
2018,8,10,16,30,686.0,109.0,4.9,20.1,451.0,720.16,576.14
2018,8,10,16,45,654.5,103.0,4.85,19.8,400.5,662.33,534.91
2018,8,10,17,0,623.0,97.0,4.8,19.5,350.0,604.56,492.48
2018,8,10,17,15,579.5,89.5,4.7,19.15,299.0,537.14,440.26
2018,8,10,17,30,536.0,82.0,4.6,18.8,248.0,471.72,387.97
2018,8,10,17,45,476.5,73.0,4.45,18.4,200.0,397.49,326.68
2018,8,10,18,0,417.0,64.0,4.3,18.0,152.0,327.77,267.12
2018,8,10,18,15,333.0,51.5,4.1,17.7,109.5,245.9,196.07
2018,8,10,18,30,249.0,39.0,3.9,17.4,67.0,176.85,133.08
2018,8,10,18,45,148.5,24.0,3.65,17.1,38.5,99.4,28.85
2018,8,10,19,0,48.0,9.0,3.4,16.8,10.0,23.14,0.0
2018,8,10,19,15,24.0,4.5,3.25,16.7,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.4,15.55,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.5,15.8,9.0,6.83,0.0
2018,8,11,5,45,132.5,24.0,2.6,16.0,37.0,18.62,1.6
2018,8,11,6,0,223.0,40.0,2.7,16.2,65.0,30.76,20.14
2018,8,11,6,15,300.5,54.5,2.7,16.45,107.0,41.49,30.48
2018,8,11,6,30,378.0,69.0,2.7,16.7,149.0,51.98,40.16
2018,8,11,6,45,434.0,80.5,2.7,16.95,196.5,59.95,47.41
2018,8,11,7,0,490.0,92.0,2.7,17.2,244.0,67.7,54.25
2018,8,11,7,15,525.0,102.0,2.75,17.55,292.0,75.7,61.11
2018,8,11,7,30,560.0,112.0,2.8,17.9,340.0,81.14,65.59
2018,8,11,7,45,597.0,119.0,2.9,18.2,391.5,84.11,67.87
2018,8,11,8,0,634.0,126.0,3.0,18.5,443.0,86.95,70.0
2018,8,11,8,15,657.5,133.0,3.1,18.8,491.0,96.78,69.14
2018,8,11,8,30,681.0,140.0,3.2,19.1,539.0,150.21,92.29
2018,8,11,8,45,698.5,146.0,3.25,19.4,584.0,205.0,130.45
2018,8,11,9,0,716.0,152.0,3.3,19.7,629.0,261.79,176.61
2018,8,11,9,15,728.0,158.5,3.4,19.9,669.5,319.17,225.98
2018,8,11,9,30,740.0,165.0,3.5,20.1,710.0,377.42,276.35
2018,8,11,9,45,748.0,170.0,3.55,20.3,744.0,433.56,324.41
2018,8,11,10,0,756.0,175.0,3.6,20.5,778.0,489.59,371.18
2018,8,11,10,15,765.0,178.0,3.7,20.6,807.5,545.38,416.7
2018,8,11,10,30,774.0,181.0,3.8,20.7,837.0,598.39,459.01
2018,8,11,10,45,780.0,183.5,3.85,20.85,859.5,648.37,497.83
2018,8,11,11,0,786.0,186.0,3.9,21.0,882.0,697.05,534.74
2018,8,11,11,15,790.5,187.0,4.0,21.05,897.5,741.9,568.5
2018,8,11,11,30,795.0,188.0,4.1,21.1,913.0,784.84,600.32
2018,8,11,11,45,798.0,188.5,4.2,21.1,921.5,824.06,629.16
2018,8,11,12,0,801.0,189.0,4.3,21.1,930.0,860.85,655.34
2018,8,11,12,15,803.0,187.5,4.4,21.1,930.0,892.37,677.42
2018,8,11,12,30,805.0,186.0,4.5,21.1,930.0,920.96,697.8
2018,8,11,12,45,806.0,183.0,4.6,21.05,922.5,944.13,714.67
2018,8,11,13,0,807.0,180.0,4.7,21.0,915.0,963.94,729.38
2018,8,11,13,15,802.5,179.0,4.75,20.9,899.5,976.9,739.27
2018,8,11,13,30,798.0,178.0,4.8,20.8,884.0,986.17,746.82
2018,8,11,13,45,792.0,175.5,4.9,20.7,861.0,988.79,750.36
2018,8,11,14,0,786.0,173.0,5.0,20.6,838.0,987.67,751.5
2018,8,11,14,15,777.5,170.0,4.95,20.5,808.5,979.85,747.01
2018,8,11,14,30,769.0,167.0,4.9,20.4,779.0,968.41,740.16
2018,8,11,14,45,757.5,163.5,4.9,20.25,743.5,958.22,734.86
2018,8,11,15,0,746.0,160.0,4.9,20.1,708.0,936.48,721.56
2018,8,11,15,15,730.5,156.5,4.9,20.1,667.5,907.77,702.99
2018,8,11,15,30,715.0,153.0,4.9,20.1,627.0,876.29,682.41
2018,8,11,15,45,696.0,147.5,4.8,19.75,582.0,836.81,656.26
2018,8,11,16,0,677.0,142.0,4.7,19.4,537.0,795.24,628.37
2018,8,11,16,15,653.0,135.5,4.65,19.15,489.0,746.46,594.84
2018,8,11,16,30,629.0,129.0,4.6,18.9,441.0,696.52,559.91
2018,8,11,16,45,596.5,120.5,4.55,18.7,390.5,636.92,516.47
2018,8,11,17,0,564.0,112.0,4.5,18.5,340.0,577.58,471.65
2018,8,11,17,15,520.0,103.0,4.45,18.2,290.0,504.13,414.65
2018,8,11,17,30,476.0,94.0,4.4,17.9,240.0,440.69,363.63
2018,8,11,17,45,417.5,82.5,4.35,17.65,192.5,368.56,303.71
2018,8,11,18,0,359.0,71.0,4.3,17.4,145.0,301.55,246.12
2018,8,11,18,15,281.0,55.5,4.25,17.15,103.5,225.76,180.01
2018,8,11,18,30,203.0,40.0,4.2,16.9,62.0,158.67,118.52
2018,8,11,18,45,116.5,24.0,4.15,16.7,35.0,86.66,13.11
2018,8,11,19,0,30.0,8.0,4.1,16.5,8.0,16.49,0.0
2018,8,11,19,15,15.0,4.0,4.05,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.6,15.25,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.6,15.5,8.0,6.83,0.0
2018,8,12,5,45,106.0,24.0,2.65,15.75,34.0,18.59,0.0
2018,8,12,6,0,181.0,40.0,2.7,16.0,60.0,30.64,19.94
2018,8,12,6,15,244.5,56.0,2.65,16.25,98.0,42.35,31.23
2018,8,12,6,30,308.0,72.0,2.6,16.5,136.0,53.74,41.73
2018,8,12,6,45,298.5,89.0,2.5,16.8,165.5,64.96,51.83
2018,8,12,7,0,289.0,106.0,2.4,17.1,195.0,78.14,63.42
2018,8,12,7,15,371.0,117.0,2.4,17.35,253.0,82.55,67.13
2018,8,12,7,30,453.0,128.0,2.4,17.6,311.0,89.37,72.82
2018,8,12,7,45,526.0,131.0,2.35,17.9,371.5,90.8,73.72
2018,8,12,8,0,599.0,134.0,2.3,18.2,432.0,92.25,74.63
2018,8,12,8,15,629.5,139.5,2.35,18.5,481.5,101.09,72.71
2018,8,12,8,30,660.0,145.0,2.4,18.8,531.0,152.44,94.81
2018,8,12,8,45,593.5,178.5,2.4,19.1,546.5,212.73,141.07
2018,8,12,9,0,527.0,212.0,2.4,19.4,562.0,263.77,185.32
2018,8,12,9,15,435.5,261.0,2.5,19.65,562.5,310.83,228.04
2018,8,12,9,30,344.0,310.0,2.6,19.9,563.0,350.05,263.13
2018,8,12,9,45,333.5,330.5,2.65,20.15,585.5,387.86,294.0
2018,8,12,10,0,323.0,351.0,2.7,20.4,608.0,424.52,323.2
2018,8,12,10,15,289.0,374.0,2.8,20.55,610.5,449.76,343.35
2018,8,12,10,30,255.0,397.0,2.9,20.7,613.0,471.39,360.05
2018,8,12,10,45,208.5,414.0,2.95,20.85,593.5,475.05,362.72
2018,8,12,11,0,162.0,431.0,3.0,21.0,574.0,474.65,361.94
2018,8,12,11,15,138.0,436.5,3.1,21.1,560.0,476.46,363.09
2018,8,12,11,30,114.0,442.0,3.2,21.2,546.0,475.74,362.18
2018,8,12,11,45,102.0,442.0,3.3,21.25,535.5,468.58,356.89
2018,8,12,12,0,90.0,442.0,3.4,21.3,525.0,467.18,355.76
2018,8,12,12,15,91.5,442.0,3.5,21.3,526.5,476.24,362.76
2018,8,12,12,30,93.0,442.0,3.6,21.3,528.0,484.91,369.46
2018,8,12,12,45,99.5,441.0,3.75,21.3,532.0,496.86,378.85
2018,8,12,13,0,106.0,440.0,3.9,21.3,536.0,508.58,388.13
2018,8,12,13,15,109.0,432.5,4.1,21.2,530.0,510.16,390.18
2018,8,12,13,30,112.0,425.0,4.3,21.1,524.0,529.57,405.3
2018,8,12,13,45,164.0,397.0,4.5,21.0,537.5,558.23,429.47
2018,8,12,14,0,216.0,369.0,4.7,20.9,551.0,586.07,453.11
2018,8,12,14,15,499.0,262.0,4.85,20.75,663.0,800.55,618.6
2018,8,12,14,30,782.0,155.0,5.0,20.6,775.0,970.25,742.9
2018,8,12,14,45,773.0,151.0,5.1,20.45,740.5,953.55,732.59
2018,8,12,15,0,764.0,147.0,5.2,20.3,706.0,933.44,721.09
2018,8,12,15,15,748.5,143.5,5.2,20.3,665.0,911.3,707.08
2018,8,12,15,30,733.0,140.0,5.2,20.3,624.0,879.41,686.09
2018,8,12,15,45,671.0,142.5,5.3,19.85,561.0,809.12,638.69
2018,8,12,16,0,609.0,145.0,5.4,19.4,498.0,738.79,590.2
2018,8,12,16,15,507.0,147.0,5.4,19.1,423.5,625.1,505.87
2018,8,12,16,30,405.0,149.0,5.4,18.8,349.0,526.48,429.71
2018,8,12,16,45,402.5,136.0,5.4,18.55,316.0,494.63,406.4
2018,8,12,17,0,400.0,123.0,5.4,18.3,283.0,461.48,381.18
2018,8,12,17,15,376.5,110.0,5.35,17.95,243.5,412.47,342.17
2018,8,12,17,30,353.0,97.0,5.3,17.6,204.0,364.45,302.81
2018,8,12,17,45,330.5,80.0,5.2,17.25,165.0,313.54,259.79
2018,8,12,18,0,308.0,63.0,5.1,16.9,126.0,263.99,216.38
2018,8,12,18,15,275.0,50.0,4.95,16.7,94.0,216.19,172.69
2018,8,12,18,30,242.0,37.0,4.8,16.5,62.0,172.3,128.13
2018,8,12,18,45,143.0,22.5,4.65,16.3,35.0,94.11,0.0
2018,8,12,19,0,44.0,8.0,4.5,16.1,8.0,21.0,0.0
2018,8,12,19,15,22.0,4.0,4.3,16.0,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,1.5,2.75,14.65,1.5,0.0,0.0
2018,8,13,5,30,6.0,3.0,2.8,14.9,3.0,2.56,0.0
2018,8,13,5,45,3.0,11.0,2.9,15.15,11.0,9.06,0.0
2018,8,13,6,0,0.0,19.0,3.0,15.4,19.0,15.66,7.4
2018,8,13,6,15,6.0,32.0,3.0,15.65,33.0,26.46,17.45
2018,8,13,6,30,12.0,45.0,3.0,15.9,47.0,37.11,27.18
2018,8,13,6,45,6.0,61.5,2.95,16.1,62.5,50.4,39.14
2018,8,13,7,0,0.0,78.0,2.9,16.3,78.0,63.31,50.58
2018,8,13,7,15,0.0,89.0,2.85,16.5,89.0,72.16,58.27
2018,8,13,7,30,0.0,100.0,2.8,16.7,100.0,80.96,65.77
2018,8,13,7,45,0.5,118.5,2.75,16.95,118.5,95.11,77.78
2018,8,13,8,0,1.0,137.0,2.7,17.2,137.0,109.11,89.49
2018,8,13,8,15,4.5,162.0,2.7,17.45,164.5,127.72,100.32
2018,8,13,8,30,8.0,187.0,2.7,17.7,192.0,147.82,115.93
2018,8,13,8,45,12.5,207.5,2.7,17.95,215.5,165.68,129.57
2018,8,13,9,0,17.0,228.0,2.7,18.2,239.0,184.36,143.83
2018,8,13,9,15,25.0,257.5,2.75,18.35,275.0,211.43,164.7
2018,8,13,9,30,33.0,287.0,2.8,18.5,311.0,235.04,182.78
2018,8,13,9,45,67.0,326.5,2.8,18.7,378.5,283.43,219.7
2018,8,13,10,0,101.0,366.0,2.8,18.9,446.0,336.87,260.36
2018,8,13,10,15,139.5,387.0,2.85,19.05,502.0,383.37,295.71
2018,8,13,10,30,178.0,408.0,2.9,19.2,558.0,435.82,335.41
2018,8,13,10,45,215.0,414.5,2.95,19.35,600.5,480.21,368.93
2018,8,13,11,0,252.0,421.0,3.0,19.5,643.0,531.46,407.26
2018,8,13,11,15,252.0,429.0,3.1,19.5,654.5,558.13,427.09
2018,8,13,11,30,252.0,437.0,3.2,19.5,666.0,584.24,446.47
2018,8,13,11,45,260.5,439.5,3.25,19.55,678.0,611.73,466.72
2018,8,13,12,0,269.0,442.0,3.3,19.6,690.0,638.9,486.61
2018,8,13,12,15,246.5,446.5,3.45,19.55,673.5,640.32,487.73
2018,8,13,12,30,224.0,451.0,3.6,19.5,657.0,626.19,477.92
2018,8,13,12,45,213.5,448.0,3.7,19.45,643.0,625.39,477.87
2018,8,13,13,0,203.0,445.0,3.8,19.4,629.0,622.88,476.51
2018,8,13,13,15,194.0,437.5,3.95,19.3,611.0,615.78,472.16
2018,8,13,13,30,185.0,430.0,4.1,19.2,593.0,607.14,466.71
2018,8,13,13,45,212.5,401.5,4.25,19.1,584.0,611.76,472.4
2018,8,13,14,0,240.0,373.0,4.4,19.0,575.0,634.6,491.36
2018,8,13,14,15,498.0,271.0,4.5,18.85,671.0,810.03,627.65
2018,8,13,14,30,756.0,169.0,4.6,18.7,767.0,968.44,744.16
2018,8,13,14,45,746.0,164.0,4.7,18.55,731.5,949.79,732.54
2018,8,13,15,0,736.0,159.0,4.8,18.4,696.0,927.82,719.81
2018,8,13,15,15,720.0,155.5,4.8,18.4,655.5,898.64,700.77
2018,8,13,15,30,704.0,152.0,4.8,18.4,615.0,866.74,679.74
2018,8,13,15,45,664.0,149.5,4.85,18.0,561.0,811.41,642.77
2018,8,13,16,0,624.0,147.0,4.9,17.6,507.0,755.1,604.43
2018,8,13,16,15,506.0,151.5,4.9,17.4,426.5,630.16,511.33
2018,8,13,16,30,388.0,156.0,4.9,17.2,346.0,521.07,426.56
2018,8,13,16,45,335.0,149.0,4.9,16.95,300.0,439.04,362.73
2018,8,13,17,0,282.0,142.0,4.9,16.7,254.0,379.58,314.98
2018,8,13,17,15,252.0,125.0,4.9,16.45,214.0,327.94,273.09
2018,8,13,17,30,222.0,108.0,4.9,16.2,174.0,278.3,231.76
2018,8,13,17,45,210.0,88.5,4.9,15.95,141.5,238.58,197.87
2018,8,13,18,0,198.0,69.0,4.9,15.7,109.0,199.36,163.23
2018,8,13,18,15,152.5,52.5,4.85,15.55,78.0,148.44,117.71
2018,8,13,18,30,107.0,36.0,4.8,15.4,47.0,102.46,73.99
2018,8,13,18,45,57.0,20.5,4.7,15.2,26.0,52.15,0.0
2018,8,13,19,0,7.0,5.0,4.6,15.0,5.0,6.52,0.0
2018,8,13,19,15,3.5,2.5,4.55,14.95,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.6,15.25,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.6,15.4,6.0,5.12,0.0
2018,8,14,5,45,41.0,19.5,3.6,15.55,23.0,15.71,0.0
2018,8,14,6,0,66.0,33.0,3.6,15.7,40.0,26.32,16.1
2018,8,14,6,15,131.0,54.5,3.6,15.85,78.0,41.52,30.47
2018,8,14,6,30,196.0,76.0,3.6,16.0,116.0,56.96,44.57
2018,8,14,6,45,98.0,75.5,3.65,16.15,95.5,58.53,46.28
2018,8,14,7,0,0.0,75.0,3.7,16.3,75.0,61.07,48.6
2018,8,14,7,15,0.0,78.0,3.65,16.45,78.0,64.01,51.12
2018,8,14,7,30,0.0,81.0,3.6,16.6,81.0,66.81,53.42
2018,8,14,7,45,0.0,85.0,3.6,16.75,85.0,70.28,56.25
2018,8,14,8,0,0.0,89.0,3.6,16.9,89.0,73.69,58.98
2018,8,14,8,15,0.0,106.0,3.6,17.05,106.0,87.0,67.1
2018,8,14,8,30,0.0,123.0,3.6,17.2,123.0,100.45,77.9
2018,8,14,8,45,1.5,147.0,3.6,17.35,148.0,119.58,93.18
2018,8,14,9,0,3.0,171.0,3.6,17.5,173.0,139.09,108.61
2018,8,14,9,15,4.5,184.0,3.6,17.65,187.0,150.6,117.51
2018,8,14,9,30,6.0,197.0,3.6,17.8,201.0,162.41,126.64
2018,8,14,9,45,15.5,240.0,3.6,17.95,252.0,201.16,157.06
2018,8,14,10,0,25.0,283.0,3.6,18.1,303.0,239.61,186.96
2018,8,14,10,15,24.5,293.5,3.65,18.2,313.5,252.05,196.43
2018,8,14,10,30,24.0,304.0,3.7,18.3,324.0,264.55,205.97
2018,8,14,10,45,29.0,328.0,3.75,18.45,353.0,291.63,226.76
2018,8,14,11,0,34.0,352.0,3.8,18.6,382.0,319.83,248.25
2018,8,14,11,15,32.0,352.5,3.9,18.65,381.0,324.06,251.32
2018,8,14,11,30,30.0,353.0,4.0,18.7,380.0,327.9,254.17
2018,8,14,11,45,29.0,352.5,4.05,18.75,379.0,331.3,256.69
2018,8,14,12,0,28.0,352.0,4.1,18.8,378.0,334.4,259.01
2018,8,14,12,15,30.5,361.0,4.2,18.8,389.0,349.0,270.32
2018,8,14,12,30,33.0,370.0,4.3,18.8,400.0,363.83,281.83
2018,8,14,12,45,37.5,374.0,4.45,18.8,408.0,375.95,291.46
2018,8,14,13,0,42.0,378.0,4.6,18.8,416.0,388.17,301.23
2018,8,14,13,15,65.5,396.0,4.65,18.75,454.0,432.78,336.18
2018,8,14,13,30,89.0,414.0,4.7,18.7,492.0,478.57,371.75
2018,8,14,13,45,92.5,404.0,4.8,18.65,483.5,476.48,370.88
2018,8,14,14,0,96.0,394.0,4.9,18.6,475.0,473.84,369.82
2018,8,14,14,15,80.0,370.5,4.9,18.5,436.0,436.85,341.99
2018,8,14,14,30,64.0,347.0,4.9,18.4,397.0,399.14,313.44
2018,8,14,14,45,56.0,325.0,4.95,18.3,367.5,370.48,291.98
2018,8,14,15,0,48.0,303.0,5.0,18.2,338.0,341.46,270.01
2018,8,14,15,15,55.5,290.0,5.0,18.2,328.0,336.98,267.55
2018,8,14,15,30,63.0,277.0,5.0,18.2,318.0,332.04,264.68
2018,8,14,15,45,167.5,239.0,4.95,17.9,337.5,406.34,327.97
2018,8,14,16,0,272.0,201.0,4.9,17.6,357.0,473.01,384.41
2018,8,14,16,15,194.0,199.0,4.9,17.4,305.0,379.38,309.69
2018,8,14,16,30,116.0,197.0,4.9,17.2,253.0,309.16,252.32
2018,8,14,16,45,129.5,176.0,4.85,17.05,232.0,294.07,241.53
2018,8,14,17,0,143.0,155.0,4.8,16.9,211.0,277.34,228.96
2018,8,14,17,15,150.5,133.0,4.8,16.65,184.5,253.41,209.99
2018,8,14,17,30,158.0,111.0,4.8,16.4,158.0,228.12,189.22
2018,8,14,17,45,119.5,91.0,4.8,16.2,122.5,176.33,144.8
2018,8,14,18,0,81.0,71.0,4.8,16.0,87.0,128.01,102.72
2018,8,14,18,15,49.5,51.5,4.75,15.85,60.5,87.42,66.96
2018,8,14,18,30,18.0,32.0,4.7,15.7,34.0,41.89,26.64
2018,8,14,18,45,9.0,17.5,4.65,15.55,18.5,20.74,0.0
2018,8,14,19,0,0.0,3.0,4.6,15.4,3.0,2.56,0.0
2018,8,14,19,15,0.0,1.5,4.55,15.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,3.0,15.45,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,3.0,15.6,3.0,2.56,0.0
2018,8,15,5,45,4.5,9.5,3.0,15.8,9.5,8.02,0.0
2018,8,15,6,0,0.0,16.0,3.0,16.0,16.0,13.17,5.16
2018,8,15,6,15,0.0,27.0,3.0,16.15,27.0,22.27,13.72
2018,8,15,6,30,0.0,38.0,3.0,16.3,38.0,31.4,22.08
2018,8,15,6,45,0.0,50.5,3.0,16.5,50.5,41.79,31.46
2018,8,15,7,0,0.0,63.0,3.0,16.7,63.0,52.09,40.61
2018,8,15,7,15,0.0,77.0,2.95,16.9,77.0,63.23,50.35
2018,8,15,7,30,0.0,91.0,2.9,17.1,91.0,74.28,59.86
2018,8,15,7,45,0.0,106.0,2.85,17.25,106.0,85.98,69.8
2018,8,15,8,0,0.0,121.0,2.8,17.4,121.0,97.58,79.52
2018,8,15,8,15,3.5,150.5,2.8,17.6,152.5,119.61,93.69
2018,8,15,8,30,7.0,180.0,2.8,17.8,184.0,142.79,111.91
2018,8,15,8,45,11.0,202.0,2.75,18.0,209.0,161.53,126.33
2018,8,15,9,0,15.0,224.0,2.7,18.2,234.0,181.07,141.34
2018,8,15,9,15,23.5,253.0,2.75,18.4,269.5,207.81,161.91
2018,8,15,9,30,32.0,282.0,2.8,18.6,305.0,231.47,180.01
2018,8,15,9,45,46.5,311.5,2.8,18.8,347.0,264.72,205.46
2018,8,15,10,0,61.0,341.0,2.8,19.0,389.0,300.42,232.69
2018,8,15,10,15,90.5,371.5,2.9,19.1,446.0,347.1,268.37
2018,8,15,10,30,120.0,402.0,3.0,19.2,503.0,399.19,307.93
2018,8,15,10,45,128.5,415.0,3.1,19.35,525.5,427.88,329.48
2018,8,15,11,0,137.0,428.0,3.2,19.5,548.0,457.44,351.62
2018,8,15,11,15,124.0,431.5,3.3,19.55,541.5,464.27,356.56
2018,8,15,11,30,111.0,435.0,3.4,19.6,535.0,469.51,360.32
2018,8,15,11,45,151.0,441.5,3.55,19.65,579.0,518.65,397.82
2018,8,15,12,0,191.0,448.0,3.7,19.7,623.0,570.44,436.85
2018,8,15,12,15,290.0,416.5,3.8,19.75,682.0,652.86,499.4
2018,8,15,12,30,389.0,385.0,3.9,19.8,741.0,728.53,556.36
2018,8,15,12,45,596.0,273.5,4.0,19.8,813.5,848.73,647.35
2018,8,15,13,0,803.0,162.0,4.1,19.8,886.0,948.62,719.24
2018,8,15,13,15,841.0,139.0,4.15,19.75,886.0,966.71,731.77
2018,8,15,13,30,879.0,116.0,4.2,19.7,886.0,995.58,752.38
2018,8,15,13,45,874.0,115.0,4.25,19.65,863.5,1000.27,756.53
2018,8,15,14,0,869.0,114.0,4.3,19.6,841.0,1001.12,758.4
2018,8,15,14,15,862.0,112.0,4.35,19.5,811.5,995.1,755.88
2018,8,15,14,30,855.0,110.0,4.4,19.4,782.0,985.31,750.95
2018,8,15,14,45,845.5,107.5,4.4,19.3,746.0,968.83,741.27
2018,8,15,15,0,836.0,105.0,4.4,19.2,710.0,948.83,729.27
2018,8,15,15,15,822.5,103.0,4.4,19.2,669.0,933.27,720.16
2018,8,15,15,30,809.0,101.0,4.4,19.2,628.0,903.25,700.89
2018,8,15,15,45,791.5,98.0,4.45,18.85,582.5,865.51,677.38
2018,8,15,16,0,774.0,95.0,4.5,18.5,537.0,825.37,651.81
2018,8,15,16,15,751.0,91.5,4.45,18.3,488.5,777.78,619.33
2018,8,15,16,30,728.0,88.0,4.4,18.1,440.0,728.74,585.27
2018,8,15,16,45,697.0,83.5,4.4,17.9,389.5,674.92,547.13
2018,8,15,17,0,666.0,79.0,4.4,17.7,339.0,617.45,505.2
2018,8,15,17,15,622.5,73.5,4.35,17.45,288.0,550.4,453.69
2018,8,15,17,30,579.0,68.0,4.3,17.2,237.0,485.34,401.14
2018,8,15,17,45,515.5,60.5,4.3,17.0,188.5,408.32,336.88
2018,8,15,18,0,452.0,53.0,4.3,16.8,140.0,336.33,274.45
2018,8,15,18,15,358.0,42.5,4.25,16.6,98.0,251.72,199.87
2018,8,15,18,30,264.0,32.0,4.2,16.4,56.0,177.12,125.89
2018,8,15,18,45,149.5,18.5,4.1,16.25,30.5,89.37,0.0
2018,8,15,19,0,35.0,5.0,4.0,16.1,5.0,4.27,0.0
2018,8,15,19,15,17.5,2.5,3.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,6.0,2.0,2.45,15.05,2.0,0.0,0.0
2018,8,16,5,30,12.0,4.0,2.5,15.3,4.0,3.41,0.0
2018,8,16,5,45,12.5,12.5,2.55,15.55,13.0,10.58,0.0
2018,8,16,6,0,13.0,21.0,2.6,15.8,22.0,17.72,8.78
2018,8,16,6,15,41.5,36.0,2.55,16.0,43.5,29.14,19.67
2018,8,16,6,30,70.0,51.0,2.5,16.2,65.0,40.68,30.23
2018,8,16,6,45,35.0,67.0,2.45,16.45,74.0,53.73,41.99
2018,8,16,7,0,0.0,83.0,2.4,16.7,83.0,66.77,53.55
2018,8,16,7,15,1.0,103.5,2.4,16.9,104.0,82.38,67.14
2018,8,16,7,30,2.0,124.0,2.4,17.1,125.0,97.82,80.35
2018,8,16,7,45,16.5,151.0,2.35,17.35,159.0,117.62,97.09
2018,8,16,8,0,31.0,178.0,2.3,17.6,193.0,130.67,107.8
2018,8,16,8,15,90.0,214.0,2.25,17.85,264.5,155.67,121.89
2018,8,16,8,30,149.0,250.0,2.2,18.1,336.0,187.25,141.95
2018,8,16,8,45,307.5,235.5,2.2,18.3,431.5,213.07,154.12
2018,8,16,9,0,466.0,221.0,2.2,18.5,527.0,259.47,185.15
2018,8,16,9,15,654.0,163.5,2.15,18.75,622.5,306.76,219.31
2018,8,16,9,30,842.0,106.0,2.1,19.0,718.0,380.07,276.65
2018,8,16,9,45,851.0,108.5,2.05,19.25,753.5,438.35,326.49
2018,8,16,10,0,860.0,111.0,2.0,19.5,789.0,496.24,374.49
2018,8,16,10,15,868.5,112.0,2.0,19.7,818.5,552.05,419.56
2018,8,16,10,30,877.0,113.0,2.0,19.9,848.0,606.9,462.41
2018,8,16,10,45,883.0,113.5,1.95,20.15,870.5,658.56,501.22
2018,8,16,11,0,889.0,114.0,1.9,20.4,893.0,708.51,537.54
2018,8,16,11,15,892.5,115.0,2.05,20.6,908.5,755.18,572.04
2018,8,16,11,30,896.0,116.0,2.2,20.8,924.0,799.52,602.96
2018,8,16,11,45,898.5,115.5,2.3,21.0,931.5,839.21,629.73
2018,8,16,12,0,901.0,115.0,2.4,21.2,939.0,876.09,654.5
2018,8,16,12,15,900.0,116.0,2.55,21.25,938.5,908.31,676.89
2018,8,16,12,30,899.0,117.0,2.7,21.3,938.0,937.24,697.13
2018,8,16,12,45,889.0,121.0,2.9,21.35,927.0,957.23,711.9
2018,8,16,13,0,879.0,125.0,3.1,21.4,916.0,973.38,724.26
2018,8,16,13,15,882.5,120.5,3.2,21.3,902.5,990.49,737.03
2018,8,16,13,30,886.0,116.0,3.3,21.2,889.0,1003.87,747.45
2018,8,16,13,45,881.0,115.0,3.45,21.1,866.5,1008.57,752.64
2018,8,16,14,0,876.0,114.0,3.6,21.0,844.0,1009.41,755.43
2018,8,16,14,15,869.0,111.5,3.7,20.85,814.0,1002.8,753.15
2018,8,16,14,30,862.0,109.0,3.8,20.7,784.0,992.37,748.45
2018,8,16,14,45,853.0,106.5,3.9,20.55,748.0,976.24,739.96
2018,8,16,15,0,844.0,104.0,4.0,20.4,712.0,956.56,729.09
2018,8,16,15,15,830.5,101.5,4.0,20.4,670.5,929.15,711.88
2018,8,16,15,30,817.0,99.0,4.0,20.4,629.0,909.3,699.99
2018,8,16,15,45,800.0,96.0,4.1,20.0,583.5,871.74,677.07
2018,8,16,16,0,783.0,93.0,4.2,19.6,538.0,831.73,652.12
2018,8,16,16,15,761.0,89.5,4.2,19.35,489.5,784.64,620.75
2018,8,16,16,30,739.0,86.0,4.2,19.1,441.0,736.0,587.67
2018,8,16,16,45,708.0,82.0,4.2,18.8,390.0,682.19,550.05
2018,8,16,17,0,677.0,78.0,4.2,18.5,339.0,624.84,508.69
2018,8,16,17,15,633.5,72.0,4.2,18.2,287.5,556.6,456.94
2018,8,16,17,30,590.0,66.0,4.2,17.9,236.0,490.38,403.88
2018,8,16,17,45,527.0,58.0,4.15,17.55,187.0,412.51,339.23
2018,8,16,18,0,464.0,50.0,4.1,17.2,138.0,339.73,276.34
2018,8,16,18,15,368.5,40.5,4.0,17.0,96.5,254.93,201.5
2018,8,16,18,30,273.0,31.0,3.9,16.8,55.0,180.14,124.66
2018,8,16,18,45,155.0,18.5,3.75,16.55,30.0,74.26,0.0
2018,8,16,19,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.5,16.25,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,17,5,15,21.5,3.0,1.5,15.15,3.0,0.0,0.0
2018,8,17,5,30,43.0,6.0,1.5,15.4,6.0,5.12,0.0
2018,8,17,5,45,77.5,13.0,1.55,15.65,18.5,10.12,0.0
2018,8,17,6,0,112.0,20.0,1.6,15.9,31.0,15.41,6.79
2018,8,17,6,15,136.0,33.0,1.55,16.15,54.0,24.98,16.04
2018,8,17,6,30,160.0,46.0,1.5,16.4,77.0,35.99,26.1
2018,8,17,6,45,80.0,62.5,1.45,16.65,78.0,49.42,38.17
2018,8,17,7,0,0.0,79.0,1.4,16.9,79.0,63.86,50.94
2018,8,17,7,15,2.5,104.0,1.3,17.2,105.0,82.69,67.3
2018,8,17,7,30,5.0,129.0,1.2,17.5,131.0,101.19,83.06
2018,8,17,7,45,16.5,154.5,1.15,17.8,162.5,119.86,98.68
2018,8,17,8,0,28.0,180.0,1.1,18.1,194.0,131.74,108.25
2018,8,17,8,15,46.5,208.5,1.1,18.45,234.0,151.34,118.22
2018,8,17,8,30,65.0,237.0,1.1,18.8,274.0,178.38,137.21
2018,8,17,8,45,94.0,265.5,1.05,19.1,324.0,210.22,159.93
2018,8,17,9,0,123.0,294.0,1.0,19.4,374.0,241.5,182.66
2018,8,17,9,15,148.0,315.5,1.1,19.7,418.0,277.15,209.6
2018,8,17,9,30,173.0,337.0,1.2,20.0,462.0,316.26,239.37
2018,8,17,9,45,191.0,353.5,1.25,20.35,498.0,352.38,266.82
2018,8,17,10,0,209.0,370.0,1.3,20.7,534.0,390.67,295.66
2018,8,17,10,15,240.0,379.5,1.4,20.9,575.0,432.65,327.27
2018,8,17,10,30,271.0,389.0,1.5,21.1,616.0,478.84,361.67
2018,8,17,10,45,347.5,371.0,1.6,21.35,670.0,534.44,403.09
2018,8,17,11,0,424.0,353.0,1.7,21.6,724.0,600.29,451.38
2018,8,17,11,15,558.5,288.0,1.8,21.7,785.0,671.48,504.54
2018,8,17,11,30,693.0,223.0,1.9,21.8,846.0,751.01,562.92
2018,8,17,11,45,784.0,176.5,2.0,21.9,887.0,811.34,606.75
2018,8,17,12,0,875.0,130.0,2.1,22.0,928.0,869.11,645.57
2018,8,17,12,15,902.5,115.0,2.25,22.05,938.0,911.11,674.19
2018,8,17,12,30,930.0,100.0,2.4,22.1,948.0,950.65,701.27
2018,8,17,12,45,928.0,100.0,2.55,22.15,939.5,974.74,718.2
2018,8,17,13,0,926.0,100.0,2.7,22.2,931.0,995.1,732.92
2018,8,17,13,15,923.0,99.5,2.8,22.15,915.5,1010.16,744.12
2018,8,17,13,30,920.0,99.0,2.9,22.1,900.0,1021.29,752.93
2018,8,17,13,45,915.5,98.0,3.0,22.1,877.0,1026.44,757.84
2018,8,17,14,0,911.0,97.0,3.1,22.1,854.0,1027.6,760.32
2018,8,17,14,15,904.5,95.5,3.2,22.0,824.0,1022.22,758.95
2018,8,17,14,30,898.0,94.0,3.3,21.9,794.0,1012.93,755.13
2018,8,17,14,45,888.5,92.0,3.35,21.8,757.5,996.25,746.11
2018,8,17,15,0,879.0,90.0,3.4,21.7,721.0,975.92,734.72
2018,8,17,15,15,866.5,88.5,3.4,21.7,679.5,949.78,718.78
2018,8,17,15,30,854.0,87.0,3.4,21.7,638.0,920.47,700.69
2018,8,17,15,45,837.5,85.0,3.4,21.35,592.0,883.92,678.41
2018,8,17,16,0,821.0,83.0,3.4,21.0,546.0,854.15,660.68
2018,8,17,16,15,799.0,80.0,3.35,20.75,496.5,806.42,629.32
2018,8,17,16,30,777.0,77.0,3.3,20.5,447.0,757.06,596.34
2018,8,17,16,45,747.5,73.0,3.3,20.25,395.5,699.28,556.61
2018,8,17,17,0,718.0,69.0,3.3,20.0,344.0,641.18,515.52
2018,8,17,17,15,675.0,64.5,3.2,19.65,292.0,573.07,465.23
2018,8,17,17,30,632.0,60.0,3.1,19.3,240.0,510.57,415.71
2018,8,17,17,45,569.0,53.5,3.0,18.95,190.0,432.51,351.69
2018,8,17,18,0,506.0,47.0,2.9,18.6,140.0,359.46,289.13
2018,8,17,18,15,406.5,37.5,2.75,18.35,97.0,270.57,211.46
2018,8,17,18,30,307.0,28.0,2.6,18.1,54.0,191.49,127.3
2018,8,17,18,45,175.0,17.0,2.45,17.8,29.5,80.47,0.0
2018,8,17,19,0,43.0,6.0,2.3,17.5,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.4,15.4,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.4,15.7,6.0,5.12,0.0
2018,8,18,5,45,167.0,19.5,1.4,16.0,33.0,16.4,0.0
2018,8,18,6,0,293.0,33.0,1.4,16.3,60.0,27.48,16.22
2018,8,18,6,15,354.0,43.5,1.3,16.6,97.0,35.33,24.89
2018,8,18,6,30,415.0,54.0,1.2,16.9,134.0,42.95,32.11
2018,8,18,6,45,242.5,82.0,1.15,17.25,132.5,61.65,48.78
2018,8,18,7,0,70.0,110.0,1.1,17.6,131.0,83.3,67.75
2018,8,18,7,15,77.5,132.5,1.1,18.0,159.5,98.97,81.15
2018,8,18,7,30,85.0,155.0,1.1,18.4,188.0,114.33,94.0
2018,8,18,7,45,98.0,178.5,1.1,18.8,222.0,129.99,106.87
2018,8,18,8,0,111.0,202.0,1.1,19.2,256.0,139.33,114.18
2018,8,18,8,15,134.5,226.0,1.15,19.6,298.0,156.87,121.07
2018,8,18,8,30,158.0,250.0,1.2,20.0,340.0,188.56,141.13
2018,8,18,8,45,169.5,271.5,1.25,20.35,375.5,220.43,164.04
2018,8,18,9,0,181.0,293.0,1.3,20.7,411.0,254.13,189.63
2018,8,18,9,15,187.0,313.5,1.35,21.0,442.0,287.4,215.58
2018,8,18,9,30,193.0,334.0,1.4,21.3,473.0,321.68,242.25
2018,8,18,9,45,181.0,353.0,1.5,21.55,488.5,348.51,263.44
2018,8,18,10,0,169.0,372.0,1.6,21.8,504.0,374.08,283.21
2018,8,18,10,15,158.0,387.0,1.7,22.0,514.5,395.97,299.85
2018,8,18,10,30,147.0,402.0,1.8,22.2,525.0,416.65,315.26
2018,8,18,10,45,149.5,412.5,1.9,22.35,540.5,441.11,333.38
2018,8,18,11,0,152.0,423.0,2.0,22.5,556.0,465.67,351.38
2018,8,18,11,15,125.5,426.5,2.1,22.6,537.5,463.29,349.33
2018,8,18,11,30,99.0,430.0,2.2,22.7,519.0,449.97,339.35
2018,8,18,11,45,104.5,436.5,2.3,22.8,531.0,469.15,353.62
2018,8,18,12,0,110.0,443.0,2.4,22.9,543.0,488.51,367.83
2018,8,18,12,15,110.5,442.5,2.5,22.85,543.0,509.92,383.53
2018,8,18,12,30,111.0,442.0,2.6,22.8,543.0,519.36,390.72
2018,8,18,12,45,109.0,437.5,2.75,22.8,536.0,506.08,381.82
2018,8,18,13,0,107.0,433.0,2.9,22.8,529.0,506.48,382.76
2018,8,18,13,15,116.0,426.5,2.95,22.7,528.5,533.02,402.72
2018,8,18,13,30,125.0,420.0,3.0,22.6,528.0,541.91,410.0
2018,8,18,13,45,178.0,390.5,3.1,22.55,540.0,570.17,433.2
2018,8,18,14,0,231.0,361.0,3.2,22.5,552.0,617.61,469.8
2018,8,18,14,15,531.5,251.5,3.25,22.35,670.0,828.49,628.21
2018,8,18,14,30,832.0,142.0,3.3,22.2,788.0,1013.54,756.53
2018,8,18,14,45,821.0,138.5,3.35,22.1,751.0,994.48,744.19
2018,8,18,15,0,810.0,135.0,3.4,22.0,714.0,971.87,731.29
2018,8,18,15,15,795.0,131.0,3.4,22.0,671.0,941.47,712.46
2018,8,18,15,30,780.0,127.0,3.4,22.0,628.0,908.03,691.53
2018,8,18,15,45,759.5,123.5,3.4,21.6,581.5,873.45,670.7
2018,8,18,16,0,739.0,120.0,3.4,21.2,535.0,830.63,643.77
2018,8,18,16,15,712.5,115.5,3.35,20.95,485.0,779.59,609.89
2018,8,18,16,30,686.0,111.0,3.3,20.7,435.0,727.41,574.57
2018,8,18,16,45,650.0,104.0,3.3,20.4,382.5,664.09,530.43
2018,8,18,17,0,614.0,97.0,3.3,20.1,330.0,601.21,485.05
2018,8,18,17,15,564.0,89.5,3.2,19.7,278.0,528.82,429.65
2018,8,18,17,30,514.0,82.0,3.1,19.3,226.0,458.95,374.2
2018,8,18,17,45,445.0,71.0,3.05,18.95,177.0,373.69,304.39
2018,8,18,18,0,376.0,60.0,3.0,18.6,128.0,300.05,241.47
2018,8,18,18,15,282.5,45.5,2.95,18.2,87.0,217.01,169.07
2018,8,18,18,30,189.0,31.0,2.9,17.8,46.0,142.26,89.64
2018,8,18,18,45,100.0,16.5,2.85,17.45,24.0,51.74,0.0
2018,8,18,19,0,11.0,2.0,2.8,17.1,2.0,0.0,0.0
2018,8,18,19,15,5.5,1.0,2.75,16.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,2.05,14.7,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,2.1,15.0,1.0,0.85,0.0
2018,8,19,5,45,1.5,7.5,2.2,15.3,7.5,6.4,0.0
2018,8,19,6,0,0.0,14.0,2.3,15.6,14.0,11.52,3.42
2018,8,19,6,15,0.0,25.0,2.25,15.85,25.0,20.62,12.22
2018,8,19,6,30,0.0,36.0,2.2,16.1,36.0,29.74,20.58
2018,8,19,6,45,0.0,50.0,2.15,16.35,50.0,41.38,31.09
2018,8,19,7,0,0.0,64.0,2.1,16.6,64.0,52.73,41.2
2018,8,19,7,15,0.0,79.0,2.1,16.85,79.0,64.6,51.58
2018,8,19,7,30,0.0,94.0,2.1,17.1,94.0,76.37,61.7
2018,8,19,7,45,0.0,106.5,2.1,17.35,106.5,86.22,70.0
2018,8,19,8,0,0.0,119.0,2.1,17.6,119.0,96.0,78.12
2018,8,19,8,15,0.5,137.5,2.1,17.85,138.0,110.18,85.91
2018,8,19,8,30,1.0,156.0,2.1,18.1,157.0,124.99,97.56
2018,8,19,8,45,5.0,180.0,2.15,18.35,183.5,144.68,112.86
2018,8,19,9,0,9.0,204.0,2.2,18.6,210.0,165.17,128.67
2018,8,19,9,15,14.5,231.0,2.25,18.85,241.0,189.14,147.12
2018,8,19,9,30,20.0,258.0,2.3,19.1,272.0,214.18,166.32
2018,8,19,9,45,21.5,272.0,2.35,19.3,288.0,228.67,177.29
2018,8,19,10,0,23.0,286.0,2.4,19.5,304.0,243.42,188.44
2018,8,19,10,15,28.5,309.0,2.45,19.65,332.0,267.45,206.74
2018,8,19,10,30,34.0,332.0,2.5,19.8,360.0,294.09,226.92
2018,8,19,10,45,40.0,352.0,2.55,19.95,386.0,319.74,246.23
2018,8,19,11,0,46.0,372.0,2.6,20.1,412.0,346.47,266.26
2018,8,19,11,15,43.0,374.0,2.7,20.2,412.0,352.23,270.39
2018,8,19,11,30,40.0,376.0,2.8,20.3,412.0,357.5,274.23
2018,8,19,11,45,36.5,370.5,2.85,20.4,403.5,355.21,272.35
2018,8,19,12,0,33.0,365.0,2.9,20.5,395.0,352.21,269.99
2018,8,19,12,15,35.0,369.5,3.0,20.55,401.5,362.7,278.03
2018,8,19,12,30,37.0,374.0,3.1,20.6,408.0,373.23,286.09
2018,8,19,12,45,39.0,374.5,3.15,20.65,410.0,379.93,291.27
2018,8,19,13,0,41.0,375.0,3.2,20.7,412.0,386.5,296.41
2018,8,19,13,15,38.5,365.0,3.3,20.65,399.0,378.11,290.44
2018,8,19,13,30,36.0,355.0,3.4,20.6,386.0,369.18,284.12
2018,8,19,13,45,101.0,335.5,3.5,20.55,419.5,437.06,338.22
2018,8,19,14,0,166.0,316.0,3.6,20.5,453.0,485.88,377.53
2018,8,19,14,15,524.0,217.5,3.7,20.4,627.5,794.1,612.57
2018,8,19,14,30,882.0,119.0,3.8,20.3,802.0,1026.63,774.96
2018,8,19,14,45,753.0,140.0,3.9,20.15,703.5,929.54,709.07
2018,8,19,15,0,624.0,161.0,4.0,20.0,605.0,826.33,639.59
2018,8,19,15,15,499.0,172.0,4.0,20.0,513.5,709.09,556.29
2018,8,19,15,30,374.0,183.0,4.0,20.0,422.0,584.32,463.32
2018,8,19,15,45,294.0,179.5,4.15,19.65,358.5,477.13,383.12
2018,8,19,16,0,214.0,176.0,4.3,19.3,295.0,395.19,319.48
2018,8,19,16,15,458.5,139.0,4.3,19.0,363.5,578.3,468.72
2018,8,19,16,30,703.0,102.0,4.3,18.7,432.0,731.33,587.11
2018,8,19,16,45,518.5,93.0,4.35,18.45,320.5,547.9,448.39
2018,8,19,17,0,334.0,84.0,4.4,18.2,209.0,367.66,305.02
2018,8,19,17,15,237.0,94.0,4.35,17.8,176.0,281.74,234.1
2018,8,19,17,30,140.0,104.0,4.3,17.4,143.0,210.5,173.35
2018,8,19,17,45,135.5,82.0,4.3,17.05,113.0,177.19,144.91
