Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,0,131.0,60.0,4.3,16.7,83.0,153.92,123.69
2018,8,19,18,15,73.0,41.5,4.2,16.45,53.5,87.83,66.22
2018,8,19,18,30,15.0,23.0,4.1,16.2,24.0,29.41,13.23
2018,8,19,18,45,12.0,12.0,4.0,15.95,12.5,14.76,0.0
2018,8,19,19,0,9.0,1.0,3.9,15.7,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,3.85,15.6,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,3.41,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,5.74,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,9.45,2.52
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,13.16,5.97
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,16.87,9.37
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,20.6,12.73
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,23.5,15.3
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,26.42,17.82
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,33.9,24.34
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,41.4,30.8
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,51.83,37.85
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,62.29,46.35
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,72.78,54.8
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,83.07,63.01
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,101.24,77.55
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,119.5,92.03
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,128.52,98.96
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,137.81,106.1
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,149.38,115.12
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,161.24,124.35
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,208.36,161.27
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,256.84,198.72
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,278.95,215.58
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,309.39,238.8
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,324.98,250.63
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,340.92,262.76
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,347.92,268.2
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,354.85,273.65
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,365.5,282.0
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,376.21,290.43
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,427.38,330.35
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,479.97,370.9
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,515.56,398.65
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,531.15,411.87
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,498.09,387.85
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,463.88,362.94
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,365.32,287.45
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,287.82,226.49
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,444.73,355.33
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,575.33,459.9
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,470.32,379.49
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,390.44,317.05
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,357.76,292.0
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,309.05,253.72
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,333.96,275.43
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,338.97,280.82
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,300.13,249.27
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,261.69,217.19
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,231.31,190.98
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,211.67,171.96
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,112.01,85.83
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,30.98,12.52
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,15.05,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,4.69,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,7.39,0.0
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,14.84,7.18
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,21.79,13.6
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,27.65,18.97
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,32.21,23.09
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,38.03,28.24
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,43.86,33.31
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,53.87,41.98
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,63.91,50.56
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,81.58,62.65
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,98.86,76.58
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,111.32,86.42
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,123.92,96.29
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,147.1,114.47
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,171.07,133.12
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,199.38,155.02
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,228.71,177.51
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,254.84,197.44
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,283.5,219.21
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,321.62,248.03
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,361.87,278.14
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,373.6,286.64
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,385.17,295.13
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,389.49,298.21
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,393.32,300.97
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,389.23,297.99
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,384.42,294.52
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,384.65,294.96
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,384.5,295.13
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,411.22,315.89
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,438.51,336.92
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,453.75,349.0
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,468.89,361.11
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,445.47,344.28
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,421.41,327.03
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,395.6,308.4
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,369.36,289.26
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,343.15,269.86
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,316.67,250.07
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,295.21,234.52
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,273.4,218.47
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,264.58,212.88
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,254.69,206.27
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,268.34,218.81
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,262.94,215.79
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,256.98,212.0
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,259.69,214.26
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,205.6,168.02
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,154.91,123.8
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,105.92,79.93
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,54.95,22.1
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,19.15,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,4.27,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,7.39,0.0
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,13.16,5.69
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,18.94,11.04
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,27.23,18.54
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,35.53,25.98
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,41.35,31.11
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,47.19,36.15
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,48.87,37.47
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,50.55,38.77
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,56.41,41.63
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,62.29,46.3
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,72.78,54.73
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,83.06,62.91
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,100.04,76.43
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,117.12,89.88
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,135.78,104.46
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,154.94,119.34
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,171.51,132.11
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,188.49,145.17
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,217.92,167.83
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,248.2,190.92
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,261.09,200.53
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,274.18,210.33
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,306.26,234.67
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,331.73,253.83
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,358.34,273.87
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,385.79,294.47
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,524.47,401.6
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,686.98,521.24
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,846.85,637.38
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,994.56,738.05
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,1010.95,749.1
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,1023.36,759.01
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,1015.66,755.81
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,1004.17,750.4
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,967.56,728.1
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,936.58,709.65
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,910.65,693.82
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,881.57,675.72
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,846.06,654.23
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,808.04,630.66
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,742.11,586.22
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,676.44,540.91
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,628.08,507.15
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,578.64,470.86
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,452.16,371.56
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,343.95,283.34
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,257.84,211.13
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,167.81,134.33
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,111.24,83.67
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,54.06,15.81
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,17.96,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,7.68,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,14.02,4.41
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,26.78,17.32
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,39.12,28.66
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,53.17,41.36
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,67.09,53.76
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,77.07,62.48
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,86.98,70.96
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,99.61,81.65
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,112.13,92.08
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,127.08,99.79
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,143.49,112.46
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,160.24,125.31
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,177.65,138.67
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,198.24,154.53
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,219.67,171.01
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,238.59,185.43
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,261.77,203.09
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,290.52,225.05
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,320.84,248.09
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,360.83,278.36
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,403.37,310.27
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,427.02,327.86
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,451.4,346.02
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,595.07,455.21
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,743.35,563.71
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,820.8,619.22
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,901.83,676.82
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,923.44,691.79
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,942.04,705.27
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,950.54,712.39
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,955.57,717.34
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,954.16,717.53
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,949.28,715.5
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,937.09,709.27
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,917.27,697.97
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,893.32,683.39
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,866.66,666.85
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,831.64,643.69
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,794.59,618.92
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,750.21,589.92
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,704.52,559.35
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,652.53,522.84
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,600.14,485.15
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,538.94,439.49
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,478.85,393.34
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,397.11,328.56
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,333.56,276.14
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,262.82,215.99
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,196.85,158.37
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,123.0,92.44
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,42.3,4.74
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,15.84,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,8.11,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,14.85,4.66
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,28.21,18.58
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,41.23,30.61
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,56.63,44.58
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,71.88,58.22
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,82.23,67.28
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,92.5,76.07
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,105.44,87.04
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,118.28,97.76
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,140.04,110.59
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,158.66,124.22
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,189.32,147.3
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,223.61,173.44
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,257.91,199.79
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,293.22,227.08
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,316.87,245.75
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,340.08,263.76
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,389.2,301.47
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,444.13,343.43
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,548.33,423.47
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,663.42,510.21
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,727.19,557.52
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,793.25,606.15
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,830.95,632.89
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,866.21,657.79
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,896.08,679.51
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,923.06,699.17
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,944.14,714.48
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,961.91,727.4
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,971.86,735.42
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,978.2,741.17
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,976.45,741.4
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,971.08,739.33
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,958.66,733.14
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,942.83,724.66
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,886.62,686.28
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,824.06,642.79
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,726.86,571.73
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,611.83,486.05
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,519.43,416.66
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,411.17,332.81
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,343.98,279.84
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,262.92,214.49
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,272.88,224.29
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,263.52,217.96
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,266.29,221.0
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,250.22,207.75
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,200.71,164.65
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,154.32,123.32
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,100.65,74.07
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,37.48,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,13.91,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.12,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,9.05,0.37
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,17.31,9.23
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,25.59,16.92
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,32.63,23.41
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,39.7,29.79
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,45.94,35.3
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,52.19,40.72
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,59.71,47.15
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,67.25,53.5
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,86.08,66.41
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,104.86,81.52
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,121.43,94.57
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,138.4,107.81
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,152.63,118.74
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,167.33,130.02
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,174.96,135.68
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,182.66,141.38
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,202.42,156.57
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,222.73,172.05
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,248.6,191.74
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,275.32,211.92
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,285.49,219.41
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,304.08,233.32
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,316.51,242.63
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,329.16,252.14
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,376.9,288.58
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,426.69,326.1
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,411.49,314.74
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,395.19,302.78
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,404.29,310.51
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,413.35,318.15
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,423.76,327.69
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,454.4,352.3
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,547.48,427.71
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,639.46,501.07
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,500.26,395.91
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,365.57,291.25
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,271.24,216.07
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,183.06,143.79
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,180.41,142.68
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,177.85,141.52
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,173.24,138.64
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,182.01,146.66
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,196.7,160.8
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,221.53,182.86
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,265.66,220.73
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,287.38,238.79
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,178.35,145.41
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,61.39,45.44
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,39.44,25.24
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,14.92,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,7.1,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,2.99,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,5.25,0.0
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,10.56,3.41
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,15.64,8.15
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,22.25,14.2
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,28.88,20.19
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,33.45,24.26
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,38.03,28.25
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,45.95,35.13
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,53.88,41.93
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,70.2,53.37
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,85.76,65.99
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,107.63,83.59
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,129.78,101.19
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,165.76,129.45
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,203.29,158.63
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,252.83,196.68
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,309.81,240.2
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,414.05,320.34
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,544.97,419.89
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,640.72,492.62
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,741.27,568.21
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,791.56,604.96
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,839.95,638.58
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,880.88,666.42
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,918.69,692.06
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,950.59,714.43
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,978.88,734.45
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,1001.12,750.0
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,1019.46,763.08
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,1032.78,773.63
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,1042.11,781.69
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,1036.63,779.96
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,1027.13,775.71
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,1027.34,778.01
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,1023.41,777.56
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,1002.98,766.55
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,990.95,761.83
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,960.75,742.62
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,927.42,721.26
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,850.25,670.24
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,779.79,622.78
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,553.6,451.41
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,318.86,261.55
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,284.11,234.33
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,250.24,206.78
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,194.72,160.23
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,130.44,105.6
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,90.6,71.06
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,47.03,33.42
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,27.81,15.77
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,9.06,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,4.69,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,3.41,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,5.06,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,8.01,1.17
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,10.68,3.72
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,16.46,8.96
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,22.25,14.18
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,29.3,20.44
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,36.37,26.63
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,50.11,38.61
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,63.9,50.46
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,77.27,58.99
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,90.38,69.52
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,100.6,77.55
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,110.97,85.65
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,135.81,105.32
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,161.22,125.24
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,146.12,112.91
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,130.16,99.97
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,126.67,97.0
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,123.03,93.91
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,170.05,131.1
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,218.32,168.69
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,223.66,172.56
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,228.98,176.54
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,240.3,185.26
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,251.82,194.14
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,272.88,210.36
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,294.44,226.91
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,372.64,286.98
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,439.46,337.46
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,415.34,319.39
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,390.13,300.75
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,427.06,331.02
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,443.51,345.84
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,730.55,567.09
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,972.16,738.42
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,814.73,628.95
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,651.54,512.99
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,588.59,466.84
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,515.47,411.71
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,440.08,353.63
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,349.69,282.43
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,282.92,229.06
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,203.22,163.99
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,197.5,160.69
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,190.07,155.54
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,153.6,124.92
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,118.77,95.17
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,83.22,64.46
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,43.41,30.22
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,32.45,18.75
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,14.1,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.27,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,3.41,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,5.24,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,7.17,0.43
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,9.03,2.26
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,13.98,6.75
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,18.94,11.23
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,25.99,17.5
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,33.05,23.7
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,46.78,35.71
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,60.56,47.62
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,79.56,60.98
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,98.02,75.91
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,131.65,102.72
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,166.31,129.98
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,178.13,139.01
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,190.12,148.18
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,175.34,136.21
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,159.17,123.14
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,187.36,145.28
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,216.46,167.89
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,254.33,197.1
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,299.26,231.4
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,307.34,237.29
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,315.36,243.27
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,337.91,260.33
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,361.19,277.83
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,391.42,300.81
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,422.72,324.46
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,437.31,335.51
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,452.03,346.76
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,477.56,366.58
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,523.38,400.99
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,568.14,435.85
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,612.34,470.09
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,757.4,580.29
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,865.87,661.37
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,929.83,705.85
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,981.17,741.83
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,952.41,723.6
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,920.5,703.92
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,877.54,677.18
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,841.87,655.27
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,789.67,620.47
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,736.26,584.15
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,682.58,546.93
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,628.05,507.76
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,555.03,452.8
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,484.39,395.84
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,401.91,326.09
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,322.29,255.51
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,216.84,149.68
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,91.44,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.13,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.1,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,7.39,0.58
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,10.68,3.69
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,15.63,8.19
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,20.6,12.66
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,28.89,20.01
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,37.2,27.3
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,55.95,43.63
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,74.19,59.26
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,97.99,75.89
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,122.16,95.16
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,136.52,106.26
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,151.25,117.63
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,144.54,111.95
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,137.0,105.67
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,119.96,91.78
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,102.26,77.4
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,105.16,79.58
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,108.14,81.8
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,182.67,140.75
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,264.75,204.21
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,373.78,287.92
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,500.58,382.29
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,566.11,431.02
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,648.22,491.12
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,757.51,572.08
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,865.14,649.95
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,940.67,701.98
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,1011.77,748.67
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,1024.66,756.94
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,1033.57,763.32
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,1036.5,765.83
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,1035.44,765.94
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,1027.35,761.93
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,1015.4,755.59
2018,8,29,14,45,863.0,104.5,2.65,21.05,716.0,996.07,744.02
2018,8,29,15,0,852.0,102.0,2.6,21.0,678.0,973.18,730.22
2018,8,29,15,15,826.0,102.0,2.6,21.0,631.0,946.62,714.34
2018,8,29,15,30,800.0,102.0,2.6,21.0,584.0,905.77,688.68
2018,8,29,15,45,770.0,101.0,2.55,20.8,534.0,857.72,657.98
2018,8,29,16,0,740.0,100.0,2.5,20.6,484.0,812.99,629.19
2018,8,29,16,15,639.0,108.0,2.55,20.4,415.5,712.13,560.0
2018,8,29,16,30,538.0,116.0,2.6,20.2,347.0,614.21,490.75
2018,8,29,16,45,477.0,108.0,2.6,20.05,293.0,527.32,426.26
2018,8,29,17,0,416.0,100.0,2.6,19.9,239.0,452.7,368.66
2018,8,29,17,15,390.5,85.5,2.6,19.6,197.5,398.86,326.22
2018,8,29,17,30,365.0,71.0,2.6,19.3,156.0,346.28,282.86
2018,8,29,17,45,308.5,57.0,2.6,19.05,116.0,277.6,224.36
