Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,252.0,43.0,2.6,18.8,76.0,214.58,168.4
2018,8,29,18,15,162.5,28.5,2.65,18.55,46.0,139.25,89.97
2018,8,29,18,30,73.0,14.0,2.7,18.3,16.0,43.1,0.0
2018,8,29,18,45,36.5,7.0,2.7,18.0,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.6,16.95,3.0,2.56,0.0
2018,8,30,6,0,0.0,6.0,1.6,17.1,6.0,4.92,0.0
2018,8,30,6,15,0.0,11.0,1.6,17.3,11.0,9.04,1.93
2018,8,30,6,30,0.0,16.0,1.6,17.5,16.0,13.16,5.82
2018,8,30,6,45,0.0,22.0,1.55,17.65,22.0,18.11,10.35
2018,8,30,7,0,0.0,28.0,1.5,17.8,28.0,23.08,14.83
2018,8,30,7,15,0.0,31.0,1.45,17.9,31.0,25.57,17.05
2018,8,30,7,30,0.0,34.0,1.4,18.0,34.0,28.07,19.23
2018,8,30,7,45,0.0,43.5,1.3,18.1,43.5,35.96,26.11
2018,8,30,8,0,0.0,53.0,1.2,18.2,53.0,43.88,32.92
2018,8,30,8,15,0.0,85.5,1.2,18.35,85.5,71.03,53.73
2018,8,30,8,30,0.0,118.0,1.2,18.5,118.0,96.47,74.35
2018,8,30,8,45,10.5,157.5,1.15,18.7,164.0,128.98,99.88
2018,8,30,9,0,21.0,197.0,1.1,18.9,210.0,163.06,126.3
2018,8,30,9,15,26.5,199.0,1.15,19.1,216.5,166.64,128.66
2018,8,30,9,30,32.0,201.0,1.2,19.3,223.0,173.96,134.22
2018,8,30,9,45,61.0,257.0,1.2,19.5,302.0,233.61,180.33
2018,8,30,10,0,90.0,313.0,1.2,19.7,381.0,297.95,229.17
2018,8,30,10,15,105.5,343.5,1.3,19.85,426.0,342.07,262.35
2018,8,30,10,30,121.0,374.0,1.4,20.0,471.0,387.46,296.25
2018,8,30,10,45,123.5,386.5,1.55,20.15,488.0,412.02,314.55
2018,8,30,11,0,126.0,399.0,1.7,20.3,505.0,436.82,333.0
2018,8,30,11,15,123.5,407.0,1.8,20.4,512.5,454.19,345.76
2018,8,30,11,30,121.0,415.0,1.9,20.5,520.0,471.11,358.14
2018,8,30,11,45,169.5,421.0,2.0,20.6,569.0,527.9,400.61
2018,8,30,12,0,218.0,427.0,2.1,20.7,618.0,587.88,444.71
2018,8,30,12,15,246.0,421.0,2.25,20.7,636.5,634.74,479.0
2018,8,30,12,30,274.0,415.0,2.4,20.7,655.0,669.28,504.77
2018,8,30,12,45,309.0,398.5,2.55,20.75,666.5,699.94,528.14
2018,8,30,13,0,344.0,382.0,2.7,20.8,678.0,730.04,551.18
2018,8,30,13,15,314.5,384.0,2.85,20.75,650.5,714.51,540.68
2018,8,30,13,30,285.0,386.0,3.0,20.7,623.0,696.58,528.69
2018,8,30,13,45,314.5,358.5,3.15,20.65,613.0,704.79,537.28
2018,8,30,14,0,344.0,331.0,3.3,20.6,603.0,710.95,544.35
2018,8,30,14,15,585.0,228.5,3.45,20.5,669.0,877.34,669.99
2018,8,30,14,30,826.0,126.0,3.6,20.4,735.0,1001.98,757.64
2018,8,30,14,45,814.5,123.0,3.8,20.25,697.5,981.83,746.13
2018,8,30,15,0,803.0,120.0,4.0,20.1,660.0,958.18,733.32
2018,8,30,15,15,699.5,139.0,4.0,20.1,587.0,873.97,676.27
2018,8,30,15,30,596.0,158.0,4.0,20.1,514.0,783.34,613.69
2018,8,30,15,45,576.0,148.0,4.25,19.75,469.0,739.13,585.43
2018,8,30,16,0,556.0,138.0,4.5,19.4,424.0,693.34,555.27
2018,8,30,16,15,571.5,121.5,4.6,19.15,389.0,669.77,540.42
2018,8,30,16,30,587.0,105.0,4.7,18.9,354.0,642.52,522.27
2018,8,30,16,45,590.0,93.5,4.8,18.7,315.5,607.59,497.51
2018,8,30,17,0,593.0,82.0,4.9,18.5,277.0,570.22,469.9
2018,8,30,17,15,505.0,75.5,4.9,18.2,221.0,472.85,391.48
2018,8,30,17,30,417.0,69.0,4.9,17.9,165.0,377.61,312.28
2018,8,30,17,45,298.5,56.0,4.9,17.6,115.5,270.7,221.04
2018,8,30,18,0,180.0,43.0,4.9,17.3,66.0,176.31,138.46
2018,8,30,18,15,103.0,26.0,4.85,17.1,38.0,94.25,55.69
2018,8,30,18,30,26.0,9.0,4.8,16.9,10.0,18.76,0.0
2018,8,30,18,45,13.0,4.5,4.75,16.7,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,31,5,45,5.5,2.5,4.7,15.85,3.0,2.13,0.0
2018,8,31,6,0,11.0,5.0,4.8,16.0,6.0,4.39,0.0
2018,8,31,6,15,5.5,8.5,4.8,16.2,9.0,7.18,0.34
2018,8,31,6,30,0.0,12.0,4.8,16.4,12.0,9.86,2.94
2018,8,31,6,45,0.0,17.0,4.8,16.55,17.0,13.98,6.71
2018,8,31,7,0,0.0,22.0,4.8,16.7,22.0,18.12,10.46
2018,8,31,7,15,0.0,30.0,4.7,16.9,30.0,24.74,16.36
2018,8,31,7,30,0.0,38.0,4.6,17.1,38.0,31.38,22.2
2018,8,31,7,45,0.0,50.5,4.5,17.35,50.5,41.78,31.28
2018,8,31,8,0,0.0,63.0,4.4,17.6,63.0,52.21,40.26
2018,8,31,8,15,0.0,97.5,4.25,17.9,97.5,80.28,61.52
2018,8,31,8,30,0.0,132.0,4.1,18.2,132.0,107.03,83.25
2018,8,31,8,45,2.0,156.0,3.95,18.5,157.0,126.4,98.57
2018,8,31,9,0,4.0,180.0,3.8,18.8,182.0,146.29,114.16
2018,8,31,9,15,9.0,205.5,3.65,19.1,211.5,168.79,131.62
2018,8,31,9,30,14.0,231.0,3.5,19.4,241.0,192.26,149.75
2018,8,31,9,45,25.0,266.5,3.4,19.7,285.0,227.07,176.62
2018,8,31,10,0,36.0,302.0,3.3,20.0,329.0,263.63,204.62
2018,8,31,10,15,57.0,333.0,3.35,20.25,378.0,305.49,236.64
2018,8,31,10,30,78.0,364.0,3.4,20.5,427.0,350.56,270.9
2018,8,31,10,45,108.5,385.0,3.4,20.75,475.0,396.49,305.65
2018,8,31,11,0,139.0,406.0,3.4,21.0,523.0,452.61,347.65
2018,8,31,11,15,202.0,407.5,3.6,21.1,580.5,513.85,394.33
2018,8,31,11,30,265.0,409.0,3.8,21.2,638.0,589.61,451.14
2018,8,31,11,45,321.0,392.5,4.0,21.3,672.0,639.25,488.72
2018,8,31,12,0,377.0,376.0,4.2,21.4,706.0,691.1,527.86
2018,8,31,12,15,545.5,292.0,4.5,21.4,768.5,795.47,607.98
2018,8,31,12,30,714.0,208.0,4.8,21.4,831.0,896.9,684.87
2018,8,31,12,45,823.5,151.0,5.05,21.35,862.5,959.0,729.59
2018,8,31,13,0,933.0,94.0,5.3,21.3,894.0,1014.95,770.26
2018,8,31,13,15,878.5,119.5,5.55,21.2,860.5,1005.6,766.11
2018,8,31,13,30,824.0,145.0,5.8,21.1,827.0,1004.99,768.44
2018,8,31,13,45,831.0,135.0,6.05,20.95,805.5,1011.11,775.66
2018,8,31,14,0,838.0,125.0,6.3,20.8,784.0,1013.14,780.08
2018,8,31,14,15,869.0,106.0,6.5,20.6,765.5,1012.66,782.73
2018,8,31,14,30,900.0,87.0,6.7,20.4,747.0,1020.31,791.3
2018,8,31,14,45,789.0,122.5,6.85,20.2,679.0,956.43,748.34
2018,8,31,15,0,678.0,158.0,7.0,20.0,611.0,885.78,699.88
2018,8,31,15,15,525.5,190.0,7.0,20.0,527.0,753.37,602.27
2018,8,31,15,30,373.0,222.0,7.0,20.0,443.0,613.88,494.33
2018,8,31,15,45,519.5,165.5,7.05,19.5,446.0,697.96,565.75
2018,8,31,16,0,666.0,109.0,7.1,19.0,449.0,758.61,615.55
2018,8,31,16,15,526.0,122.5,7.05,18.7,373.5,631.82,519.2
2018,8,31,16,30,386.0,136.0,7.0,18.4,298.0,504.8,418.02
2018,8,31,16,45,329.0,124.5,6.95,18.1,249.5,431.73,359.49
2018,8,31,17,0,272.0,113.0,6.9,17.8,201.0,345.61,289.0
2018,8,31,17,15,385.0,84.5,6.75,17.45,184.5,394.34,330.43
2018,8,31,17,30,498.0,56.0,6.6,17.1,168.0,419.77,350.18
2018,8,31,17,45,455.5,46.0,6.5,16.8,127.5,356.04,292.87
2018,8,31,18,0,413.0,36.0,6.4,16.5,87.0,295.93,235.03
2018,8,31,18,15,263.5,24.5,6.25,16.3,51.5,180.89,100.73
2018,8,31,18,30,114.0,13.0,6.1,16.1,16.0,59.58,0.0
2018,8,31,18,45,57.0,6.5,5.95,15.95,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,45,43.5,5.5,3.1,15.5,8.0,4.69,0.0
2018,9,1,6,0,87.0,11.0,3.1,15.7,16.0,8.58,0.0
2018,9,1,6,15,43.5,11.5,2.95,15.9,14.0,9.45,2.22
2018,9,1,6,30,0.0,12.0,2.8,16.1,12.0,9.86,2.96
2018,9,1,6,45,0.0,17.0,2.65,16.3,17.0,13.98,6.74
2018,9,1,7,0,0.0,22.0,2.5,16.5,22.0,18.12,10.49
2018,9,1,7,15,0.0,30.0,2.4,16.75,30.0,24.74,16.4
2018,9,1,7,30,0.0,38.0,2.3,17.0,38.0,31.38,22.24
2018,9,1,7,45,0.0,49.5,2.15,17.25,49.5,40.95,30.59
2018,9,1,8,0,0.0,61.0,2.0,17.5,61.0,50.54,38.85
2018,9,1,8,15,0.0,82.0,2.05,17.75,82.0,68.1,51.44
2018,9,1,8,30,0.0,103.0,2.1,18.0,103.0,84.92,65.08
2018,9,1,8,45,0.0,120.0,2.1,18.25,120.0,98.54,75.95
2018,9,1,9,0,0.0,137.0,2.1,18.5,137.0,112.3,86.81
2018,9,1,9,15,1.0,152.0,2.3,18.7,152.5,124.94,96.7
2018,9,1,9,30,2.0,167.0,2.5,18.9,168.0,137.85,106.75
2018,9,1,9,45,4.0,180.0,2.65,19.1,183.0,149.86,116.04
2018,9,1,10,0,6.0,193.0,2.8,19.3,198.0,162.23,125.61
2018,9,1,10,15,8.0,208.5,2.95,19.45,215.0,177.01,137.08
2018,9,1,10,30,10.0,224.0,3.1,19.6,232.0,192.18,148.84
2018,9,1,10,45,14.0,256.0,3.25,19.7,267.5,222.81,172.7
2018,9,1,11,0,18.0,288.0,3.4,19.8,303.0,254.38,197.1
2018,9,1,11,15,18.0,290.0,3.55,19.9,305.5,258.21,199.9
2018,9,1,11,30,18.0,292.0,3.7,20.0,308.0,261.97,202.72
2018,9,1,11,45,20.5,307.0,3.9,20.05,325.0,279.11,216.02
2018,9,1,12,0,23.0,322.0,4.1,20.1,342.0,296.67,229.6
2018,9,1,12,15,27.0,333.5,4.25,20.15,357.0,327.01,253.0
2018,9,1,12,30,31.0,345.0,4.4,20.2,372.0,345.58,267.39
2018,9,1,12,45,28.0,333.0,4.5,20.25,357.0,334.79,259.21
2018,9,1,13,0,25.0,321.0,4.6,20.3,342.0,323.38,250.62
2018,9,1,13,15,23.5,310.0,4.75,20.25,329.5,295.89,229.85
2018,9,1,13,30,22.0,299.0,4.9,20.2,317.0,285.68,222.34
2018,9,1,13,45,47.5,275.5,5.05,20.15,313.0,308.3,241.51
2018,9,1,14,0,73.0,252.0,5.2,20.1,309.0,312.34,246.32
2018,9,1,14,15,244.0,219.5,5.25,20.0,399.5,492.05,391.69
2018,9,1,14,30,415.0,187.0,5.3,19.9,490.0,652.99,518.37
2018,9,1,14,45,408.5,180.0,5.4,19.75,465.0,637.06,507.35
2018,9,1,15,0,402.0,173.0,5.5,19.6,440.0,619.22,495.58
2018,9,1,15,15,314.5,175.5,5.5,19.6,376.0,532.04,427.99
2018,9,1,15,30,227.0,178.0,5.5,19.6,312.0,423.93,343.19
2018,9,1,15,45,122.5,177.0,5.55,19.2,248.5,303.47,246.19
2018,9,1,16,0,18.0,176.0,5.6,18.8,185.0,175.39,139.91
2018,9,1,16,15,78.0,157.0,5.6,18.55,190.0,222.82,181.76
2018,9,1,16,30,138.0,138.0,5.6,18.3,195.0,266.46,219.97
2018,9,1,16,45,193.5,123.5,5.6,18.0,192.0,306.23,254.41
2018,9,1,17,0,249.0,109.0,5.6,17.7,189.0,323.82,270.28
2018,9,1,17,15,205.5,94.5,5.5,17.35,152.5,266.95,222.21
2018,9,1,17,30,162.0,80.0,5.4,17.0,116.0,214.02,176.43
2018,9,1,17,45,103.5,61.0,5.35,16.6,81.5,138.48,111.11
2018,9,1,18,0,45.0,42.0,5.3,16.2,47.0,81.04,60.36
2018,9,1,18,15,26.0,25.0,5.3,16.05,27.5,40.76,14.9
2018,9,1,18,30,7.0,8.0,5.3,15.9,8.0,9.8,0.0
2018,9,1,18,45,3.5,4.0,5.25,15.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.15,14.85,5.0,4.27,0.0
2018,9,2,6,0,7.0,10.0,2.1,15.1,10.0,8.45,0.0
2018,9,2,6,15,3.5,20.0,2.1,15.35,20.0,16.5,8.06
2018,9,2,6,30,0.0,30.0,2.1,15.6,30.0,24.77,15.99
2018,9,2,6,45,0.0,45.5,2.05,15.9,45.5,37.65,27.68
2018,9,2,7,0,0.0,61.0,2.0,16.2,61.0,50.0,38.78
2018,9,2,7,15,0.0,76.5,1.95,16.5,76.5,62.23,49.59
2018,9,2,7,30,0.0,92.0,1.9,16.8,92.0,74.36,60.12
2018,9,2,7,45,2.5,118.0,1.9,17.1,119.0,93.84,76.85
2018,9,2,8,0,5.0,144.0,1.9,17.4,146.0,112.95,92.97
2018,9,2,8,15,10.5,166.0,1.85,17.7,171.5,130.12,102.24
2018,9,2,8,30,16.0,188.0,1.8,18.0,197.0,149.2,116.77
2018,9,2,8,45,18.0,204.0,1.8,18.3,214.5,164.41,128.34
2018,9,2,9,0,20.0,220.0,1.8,18.6,232.0,179.98,140.24
2018,9,2,9,15,21.0,236.0,1.8,18.9,249.5,195.61,152.19
2018,9,2,9,30,22.0,252.0,1.8,19.2,267.0,211.49,164.26
2018,9,2,9,45,29.0,275.0,1.8,19.45,296.0,234.56,181.82
2018,9,2,10,0,36.0,298.0,1.8,19.7,325.0,261.1,201.95
2018,9,2,10,15,39.5,314.5,1.8,19.95,345.0,281.88,217.51
2018,9,2,10,30,43.0,331.0,1.8,20.2,365.0,303.38,233.51
2018,9,2,10,45,58.5,356.0,1.85,20.4,404.0,340.59,261.51
2018,9,2,11,0,74.0,381.0,1.9,20.6,443.0,380.03,290.89
2018,9,2,11,15,73.5,386.5,1.95,20.75,449.0,392.33,299.73
2018,9,2,11,30,73.0,392.0,2.0,20.9,455.0,404.41,308.53
2018,9,2,11,45,81.5,401.0,2.1,21.0,471.5,427.02,325.46
2018,9,2,12,0,90.0,410.0,2.2,21.1,488.0,450.24,342.75
2018,9,2,12,15,123.5,417.0,2.35,21.15,524.0,509.48,387.08
2018,9,2,12,30,157.0,424.0,2.5,21.2,560.0,556.92,422.47
2018,9,2,12,45,160.0,419.5,2.65,21.2,557.0,565.0,428.89
2018,9,2,13,0,163.0,415.0,2.8,21.2,554.0,572.24,434.99
2018,9,2,13,15,142.0,403.0,2.95,21.15,522.0,547.0,417.09
2018,9,2,13,30,121.0,391.0,3.1,21.1,490.0,520.04,397.9
2018,9,2,13,45,114.5,357.0,3.3,21.0,448.5,482.69,371.76
2018,9,2,14,0,108.0,323.0,3.5,20.9,407.0,443.79,344.09
2018,9,2,14,15,299.5,261.0,3.6,20.75,481.0,595.09,464.35
2018,9,2,14,30,491.0,199.0,3.7,20.6,555.0,744.3,578.76
2018,9,2,14,45,313.0,217.5,3.85,20.4,440.0,561.3,441.94
2018,9,2,15,0,135.0,236.0,4.0,20.2,325.0,383.83,304.14
2018,9,2,15,15,90.0,234.5,4.0,20.2,292.0,318.84,253.45
2018,9,2,15,30,45.0,233.0,4.0,20.2,259.0,276.01,218.82
2018,9,2,15,45,58.0,218.5,4.15,19.75,249.5,274.12,219.09
2018,9,2,16,0,71.0,204.0,4.3,19.3,240.0,271.45,218.63
2018,9,2,16,15,105.5,184.0,4.25,18.95,231.0,296.94,241.15
2018,9,2,16,30,140.0,164.0,4.2,18.6,222.0,301.24,246.62
2018,9,2,16,45,176.0,139.5,4.2,18.3,202.0,297.59,245.52
2018,9,2,17,0,212.0,115.0,4.2,18.0,182.0,304.9,252.57
2018,9,2,17,15,217.5,95.0,4.15,17.6,152.5,276.62,229.29
2018,9,2,17,30,223.0,75.0,4.1,17.2,123.0,246.9,203.67
2018,9,2,17,45,166.0,58.0,4.05,16.8,88.0,183.23,148.01
2018,9,2,18,0,109.0,41.0,4.0,16.4,53.0,125.47,95.7
2018,9,2,18,15,61.0,24.5,3.9,16.2,30.5,70.99,21.11
2018,9,2,18,30,13.0,8.0,3.8,16.0,8.0,12.34,0.0
2018,9,2,18,45,6.5,4.0,3.75,15.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.7,14.7,4.0,3.41,0.0
2018,9,3,6,0,9.0,8.0,1.7,14.9,8.0,6.88,0.0
2018,9,3,6,15,4.5,16.0,1.7,15.15,16.0,13.52,5.52
2018,9,3,6,30,0.0,24.0,1.7,15.4,24.0,19.78,11.64
2018,9,3,6,45,0.0,37.5,1.65,15.7,37.5,30.98,21.81
2018,9,3,7,0,0.0,51.0,1.6,16.0,51.0,42.21,31.93
2018,9,3,7,15,0.0,64.5,1.6,16.25,64.5,53.26,41.74
2018,9,3,7,30,0.0,78.0,1.6,16.5,78.0,64.01,51.12
2018,9,3,7,45,0.0,99.5,1.6,16.75,99.5,80.56,65.4
2018,9,3,8,0,0.0,121.0,1.6,17.0,121.0,96.84,79.22
2018,9,3,8,15,3.5,147.5,1.6,17.25,149.5,117.01,91.83
2018,9,3,8,30,7.0,174.0,1.6,17.5,178.0,138.37,108.59
2018,9,3,8,45,14.5,199.0,1.6,17.75,208.0,160.23,125.39
2018,9,3,9,0,22.0,224.0,1.6,18.0,238.0,183.45,143.21
2018,9,3,9,15,29.5,249.0,1.65,18.25,268.5,204.78,159.52
2018,9,3,9,30,37.0,274.0,1.7,18.5,299.0,231.51,180.07
2018,9,3,9,45,52.0,301.5,1.7,18.75,339.0,264.9,205.53
2018,9,3,10,0,67.0,329.0,1.7,19.0,379.0,300.81,232.76
2018,9,3,10,15,98.5,353.0,1.75,19.2,429.5,345.36,266.54
2018,9,3,10,30,130.0,377.0,1.8,19.4,480.0,398.09,306.17
2018,9,3,10,45,180.5,388.0,1.85,19.65,535.5,453.4,347.56
2018,9,3,11,0,231.0,399.0,1.9,19.9,591.0,513.6,392.09
2018,9,3,11,15,232.0,406.0,2.0,20.0,601.5,537.68,409.64
2018,9,3,11,30,233.0,413.0,2.1,20.1,612.0,561.23,426.91
2018,9,3,11,45,260.0,409.0,2.15,20.25,633.0,607.3,460.41
2018,9,3,12,0,287.0,405.0,2.2,20.4,654.0,644.03,487.0
2018,9,3,12,15,432.5,340.0,2.3,20.45,714.0,742.84,560.6
2018,9,3,12,30,578.0,275.0,2.4,20.5,774.0,838.16,630.2
2018,9,3,12,45,541.0,288.5,2.45,20.55,751.5,833.0,625.73
2018,9,3,13,0,504.0,302.0,2.5,20.6,729.0,827.18,621.6
2018,9,3,13,15,386.0,341.0,2.65,20.55,664.0,744.83,563.57
2018,9,3,13,30,268.0,380.0,2.8,20.5,599.0,677.28,514.43
2018,9,3,13,45,274.5,357.0,2.9,20.45,575.5,666.59,509.04
2018,9,3,14,0,281.0,334.0,3.0,20.4,552.0,653.87,501.83
2018,9,3,14,15,528.0,239.0,3.15,20.25,627.5,826.86,633.75
2018,9,3,14,30,775.0,144.0,3.3,20.1,703.0,973.31,738.04
2018,9,3,14,45,760.5,141.0,3.4,19.9,665.0,957.81,728.95
2018,9,3,15,0,746.0,138.0,3.5,19.7,627.0,931.67,713.92
2018,9,3,15,15,727.5,134.0,3.5,19.7,584.5,897.45,692.05
2018,9,3,15,30,709.0,130.0,3.5,19.7,542.0,860.62,668.23
2018,9,3,15,45,684.5,125.0,3.65,19.2,495.0,814.75,639.67
2018,9,3,16,0,660.0,120.0,3.8,18.7,448.0,767.19,609.16
2018,9,3,16,15,627.5,113.5,3.75,18.45,398.5,709.66,569.03
2018,9,3,16,30,595.0,107.0,3.7,18.2,349.0,651.74,527.68
2018,9,3,16,45,518.5,101.5,3.7,17.95,291.0,560.32,458.91
2018,9,3,17,0,442.0,96.0,3.7,17.7,233.0,468.31,386.53
2018,9,3,17,15,359.0,83.5,3.6,17.4,181.0,375.84,311.1
2018,9,3,17,30,276.0,71.0,3.5,17.1,129.0,290.55,239.13
2018,9,3,17,45,205.5,54.5,3.4,16.8,91.0,215.45,173.97
2018,9,3,18,0,135.0,38.0,3.3,16.5,53.0,135.39,102.68
2018,9,3,18,15,72.5,22.0,3.2,16.35,29.5,71.82,8.22
2018,9,3,18,30,10.0,6.0,3.1,16.2,6.0,9.35,0.0
2018,9,3,18,45,5.0,3.0,2.95,16.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.5,2.1,15.05,3.5,2.99,0.0
2018,9,4,6,0,6.0,7.0,2.2,15.3,7.0,5.9,0.0
2018,9,4,6,15,3.0,13.5,2.2,15.6,13.5,11.11,3.43
2018,9,4,6,30,0.0,20.0,2.2,15.9,20.0,16.47,8.69
2018,9,4,6,45,0.0,31.0,2.25,16.2,31.0,25.58,16.97
2018,9,4,7,0,0.0,42.0,2.3,16.5,42.0,34.71,25.2
2018,9,4,7,15,0.0,55.0,2.25,16.75,55.0,45.53,34.82
2018,9,4,7,30,0.0,68.0,2.2,17.0,68.0,56.37,44.31
2018,9,4,7,45,0.0,86.5,2.1,17.3,86.5,70.93,56.88
2018,9,4,8,0,0.0,105.0,2.0,17.6,105.0,85.23,69.04
2018,9,4,8,15,0.5,124.0,1.95,17.9,124.5,100.02,77.79
2018,9,4,8,30,1.0,143.0,1.9,18.2,144.0,115.27,89.86
2018,9,4,8,45,3.5,165.0,1.85,18.5,167.5,133.4,104.03
2018,9,4,9,0,6.0,187.0,1.8,18.8,191.0,152.13,118.54
2018,9,4,9,15,15.5,221.0,1.75,19.1,231.5,182.75,142.18
2018,9,4,9,30,25.0,255.0,1.7,19.4,272.0,215.09,166.95
2018,9,4,9,45,35.5,282.0,1.7,19.7,307.5,243.23,188.31
2018,9,4,10,0,46.0,309.0,1.7,20.0,343.0,275.26,212.53
2018,9,4,10,15,87.0,334.5,1.7,20.25,402.0,324.69,249.98
2018,9,4,10,30,128.0,360.0,1.7,20.5,461.0,383.75,294.27
2018,9,4,10,45,219.5,365.0,1.7,20.75,544.5,460.41,351.71
2018,9,4,11,0,311.0,370.0,1.7,21.0,628.0,552.89,419.41
2018,9,4,11,15,296.0,384.0,1.75,21.15,633.0,575.83,435.14
2018,9,4,11,30,281.0,398.0,1.8,21.3,638.0,596.92,449.8
2018,9,4,11,45,260.5,407.0,1.9,21.45,630.5,606.99,456.75
2018,9,4,12,0,240.0,416.0,2.0,21.6,623.0,601.4,452.81
2018,9,4,12,15,211.5,418.5,2.15,21.65,600.5,591.99,446.32
2018,9,4,12,30,183.0,421.0,2.3,21.7,578.0,579.95,437.83
2018,9,4,12,45,156.0,415.0,2.4,21.75,548.0,558.43,422.39
2018,9,4,13,0,129.0,409.0,2.5,21.8,518.0,534.66,405.23
2018,9,4,13,15,129.5,399.5,2.7,21.75,507.0,532.65,405.06
2018,9,4,13,30,130.0,390.0,2.9,21.7,496.0,529.7,404.09
2018,9,4,13,45,170.0,356.5,3.1,21.65,490.5,539.94,414.43
2018,9,4,14,0,210.0,323.0,3.3,21.6,485.0,548.96,423.91
2018,9,4,14,15,527.0,218.5,3.5,21.4,602.0,803.99,618.22
2018,9,4,14,30,844.0,114.0,3.7,21.2,719.0,1010.13,763.06
2018,9,4,14,45,830.0,112.0,3.85,21.05,680.5,987.9,749.23
2018,9,4,15,0,816.0,110.0,4.0,20.9,642.0,962.23,734.83
2018,9,4,15,15,748.0,117.0,4.0,20.9,579.0,891.19,687.29
2018,9,4,15,30,680.0,124.0,4.0,20.9,516.0,826.23,643.51
2018,9,4,15,45,407.0,148.5,4.1,20.35,377.5,575.42,460.44
2018,9,4,16,0,134.0,173.0,4.2,19.8,239.0,309.76,250.4
2018,9,4,16,15,92.0,160.0,4.2,19.45,203.0,256.87,208.38
2018,9,4,16,30,50.0,147.0,4.2,19.1,167.0,190.8,154.27
2018,9,4,16,45,83.0,131.0,4.15,18.7,158.5,200.03,163.57
2018,9,4,17,0,116.0,115.0,4.1,18.3,150.0,220.28,181.24
2018,9,4,17,15,111.5,95.0,4.05,17.9,123.5,190.86,156.59
2018,9,4,17,30,107.0,75.0,4.0,17.5,97.0,161.35,131.1
2018,9,4,17,45,69.0,55.5,3.95,17.05,68.0,112.61,88.45
2018,9,4,18,0,31.0,36.0,3.9,16.6,39.0,57.74,40.12
2018,9,4,18,15,20.0,20.5,3.75,16.45,22.0,32.1,0.0
2018,9,4,18,30,9.0,5.0,3.6,16.3,5.0,8.07,0.0
2018,9,4,18,45,4.5,2.5,3.5,16.1,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.95,14.6,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,1.9,14.8,4.0,3.28,0.0
2018,9,5,6,15,0.0,8.0,1.85,15.05,8.0,6.56,0.0
2018,9,5,6,30,0.0,12.0,1.8,15.3,12.0,9.86,2.95
2018,9,5,6,45,0.0,18.0,1.75,15.55,18.0,14.81,7.49
2018,9,5,7,0,0.0,24.0,1.7,15.8,24.0,19.77,12.0
2018,9,5,7,15,0.0,29.0,1.7,16.05,29.0,23.91,15.72
2018,9,5,7,30,0.0,34.0,1.7,16.3,34.0,28.06,19.39
2018,9,5,7,45,0.0,48.0,1.65,16.6,48.0,39.7,29.6
2018,9,5,8,0,0.0,62.0,1.6,16.9,62.0,51.37,39.71
2018,9,5,8,15,0.0,81.0,1.7,17.2,81.0,67.26,50.9
2018,9,5,8,30,0.0,100.0,1.8,17.5,100.0,82.54,63.3
2018,9,5,8,45,0.0,110.0,1.85,17.8,110.0,90.7,69.71
2018,9,5,9,0,0.0,120.0,1.9,18.1,120.0,98.93,76.13
2018,9,5,9,15,0.5,138.5,2.05,18.3,139.0,114.15,88.2
2018,9,5,9,30,1.0,157.0,2.2,18.5,158.0,129.59,100.35
2018,9,5,9,45,5.5,189.0,2.4,18.75,193.0,157.85,122.62
2018,9,5,10,0,10.0,221.0,2.6,19.0,228.0,187.02,145.44
2018,9,5,10,15,14.0,247.5,2.75,19.1,258.0,212.42,165.2
2018,9,5,10,30,18.0,274.0,2.9,19.2,288.0,238.67,185.53
2018,9,5,10,45,25.0,300.5,3.0,19.35,320.5,272.75,211.81
2018,9,5,11,0,32.0,327.0,3.1,19.5,353.0,304.96,236.45
2018,9,5,11,15,30.0,326.0,3.2,19.55,351.0,307.38,238.11
2018,9,5,11,30,28.0,325.0,3.3,19.6,349.0,309.37,239.55
2018,9,5,11,45,28.0,329.0,3.4,19.65,353.0,317.26,245.58
2018,9,5,12,0,28.0,333.0,3.5,19.7,357.0,325.1,251.57
2018,9,5,12,15,29.5,335.0,3.6,19.65,360.5,332.33,257.29
2018,9,5,12,30,31.0,337.0,3.7,19.6,364.0,339.56,263.05
2018,9,5,12,45,27.0,322.5,3.8,19.55,345.5,325.17,252.19
2018,9,5,13,0,23.0,308.0,3.9,19.5,327.0,292.7,227.45
2018,9,5,13,15,86.0,297.5,4.0,19.4,367.5,383.95,300.47
2018,9,5,13,30,149.0,287.0,4.1,19.3,408.0,440.65,346.26
2018,9,5,13,45,86.5,285.0,4.2,19.15,354.5,379.34,297.74
2018,9,5,14,0,24.0,283.0,4.3,19.0,301.0,276.6,216.63
2018,9,5,14,15,18.5,258.5,4.35,18.85,272.0,248.65,195.26
2018,9,5,14,30,13.0,234.0,4.4,18.7,243.0,220.53,173.38
2018,9,5,14,45,13.0,226.0,4.5,18.5,234.5,214.01,168.79
2018,9,5,15,0,13.0,218.0,4.6,18.3,226.0,207.53,164.2
2018,9,5,15,15,15.5,209.5,4.6,18.3,218.5,203.07,161.18
2018,9,5,15,30,18.0,201.0,4.6,18.3,211.0,198.63,158.19
2018,9,5,15,45,23.0,191.0,4.65,17.85,203.0,194.99,156.24
2018,9,5,16,0,28.0,181.0,4.7,17.4,195.0,207.21,167.19
2018,9,5,16,15,41.0,165.0,4.7,17.1,182.5,202.71,164.73
2018,9,5,16,30,54.0,149.0,4.7,16.8,170.0,197.27,161.39
2018,9,5,16,45,79.5,131.5,4.65,16.55,158.0,198.68,163.85
2018,9,5,17,0,105.0,114.0,4.6,16.3,146.0,211.59,175.32
2018,9,5,17,15,110.0,93.5,4.6,16.0,121.0,188.57,155.9
2018,9,5,17,30,115.0,73.0,4.6,15.7,96.0,164.45,134.72
2018,9,5,17,45,74.5,53.5,4.55,15.45,66.5,113.77,89.86
2018,9,5,18,0,34.0,34.0,4.5,15.2,37.0,66.26,46.29
2018,9,5,18,15,18.0,18.5,4.4,15.05,20.0,28.35,0.0
2018,9,5,18,30,2.0,3.0,4.3,14.9,3.0,3.4,0.0
2018,9,5,18,45,1.0,1.5,4.25,14.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.45,13.65,1.5,1.28,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.8,3.0,2.46,0.0
2018,9,6,6,15,0.0,7.5,2.3,14.0,7.5,6.15,0.0
2018,9,6,6,30,0.0,12.0,2.2,14.2,12.0,9.86,2.97
2018,9,6,6,45,0.0,18.0,2.15,14.45,18.0,14.81,7.52
2018,9,6,7,0,0.0,24.0,2.1,14.7,24.0,19.77,12.06
2018,9,6,7,15,0.0,33.5,2.1,14.95,33.5,27.64,19.14
2018,9,6,7,30,0.0,43.0,2.1,15.2,43.0,35.53,26.14
2018,9,6,7,45,0.0,52.5,2.1,15.5,52.5,43.44,33.06
2018,9,6,8,0,0.0,62.0,2.1,15.8,62.0,51.37,39.89
2018,9,6,8,15,1.5,95.5,2.2,16.2,96.5,78.72,60.66
2018,9,6,8,30,3.0,129.0,2.3,16.6,131.0,105.05,82.03
2018,9,6,8,45,6.5,162.5,2.4,16.95,166.5,132.08,103.6
2018,9,6,9,0,10.0,196.0,2.5,17.3,202.0,159.92,125.59
2018,9,6,9,15,12.5,214.0,2.7,17.6,222.0,176.62,138.53
2018,9,6,9,30,15.0,232.0,2.9,17.9,242.0,193.83,151.87
2018,9,6,9,45,13.5,233.5,3.05,18.2,243.0,196.8,153.89
2018,9,6,10,0,12.0,235.0,3.2,18.5,244.0,199.37,155.6
2018,9,6,10,15,12.0,240.0,3.35,18.7,249.0,205.29,160.02
2018,9,6,10,30,12.0,245.0,3.5,18.9,254.0,211.16,164.4
2018,9,6,10,45,15.5,264.0,3.65,19.1,276.5,231.05,179.82
2018,9,6,11,0,19.0,283.0,3.8,19.3,299.0,251.57,195.65
2018,9,6,11,15,20.0,294.0,3.85,19.4,311.0,263.93,205.08
2018,9,6,11,30,21.0,305.0,3.9,19.5,323.0,276.49,214.68
2018,9,6,11,45,30.0,329.0,3.95,19.6,354.5,319.32,247.78
2018,9,6,12,0,39.0,353.0,4.0,19.7,386.0,354.01,274.35
2018,9,6,12,15,45.5,364.0,4.0,19.8,402.5,375.2,290.5
2018,9,6,12,30,52.0,375.0,4.0,19.9,419.0,396.99,307.1
2018,9,6,12,45,53.5,372.0,4.0,20.0,417.0,400.41,309.74
2018,9,6,13,0,55.0,369.0,4.0,20.1,415.0,403.58,312.3
2018,9,6,13,15,58.5,363.0,4.05,20.1,411.0,405.39,314.16
2018,9,6,13,30,62.0,357.0,4.1,20.1,407.0,406.95,315.89
2018,9,6,13,45,127.5,332.0,4.1,20.15,430.5,471.88,367.76
2018,9,6,14,0,193.0,307.0,4.1,20.2,454.0,515.62,403.31
2018,9,6,14,15,544.0,198.5,4.1,20.15,589.5,810.24,629.37
2018,9,6,14,30,895.0,90.0,4.1,20.1,725.0,1022.63,777.79
2018,9,6,14,45,883.5,88.5,4.15,20.05,686.5,1002.75,764.53
2018,9,6,15,0,872.0,87.0,4.2,20.0,648.0,979.28,750.7
2018,9,6,15,15,856.5,84.5,4.2,20.0,604.0,947.33,730.52
2018,9,6,15,30,841.0,82.0,4.2,20.0,560.0,912.37,708.16
2018,9,6,15,45,820.0,79.5,4.2,19.75,512.0,879.55,687.81
2018,9,6,16,0,799.0,77.0,4.2,19.5,464.0,834.12,658.03
2018,9,6,16,15,731.0,80.0,4.25,19.2,403.5,753.15,601.73
2018,9,6,16,30,663.0,83.0,4.3,18.9,343.0,678.99,548.98
2018,9,6,16,45,650.5,73.0,4.3,18.65,297.5,629.9,513.49
2018,9,6,17,0,638.0,63.0,4.3,18.4,252.0,579.55,475.43
2018,9,6,17,15,513.5,60.5,4.25,18.0,193.0,460.51,380.12
2018,9,6,17,30,389.0,58.0,4.2,17.6,134.0,350.7,288.0
2018,9,6,17,45,271.0,45.5,4.2,17.2,90.5,242.9,195.36
2018,9,6,18,0,153.0,33.0,4.2,16.8,47.0,152.69,110.59
2018,9,6,18,15,89.0,18.5,4.15,16.6,25.5,79.93,0.0
2018,9,6,18,30,25.0,4.0,4.1,16.4,4.0,3.41,0.0
2018,9,6,18,45,12.5,2.0,4.1,16.15,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,45,36.0,5.0,2.6,14.05,6.5,0.0,0.0
2018,9,7,6,0,72.0,10.0,2.6,14.3,13.0,8.54,0.0
2018,9,7,6,15,117.5,15.0,2.6,14.6,28.0,11.65,3.57
2018,9,7,6,30,163.0,20.0,2.6,14.9,43.0,15.17,7.55
2018,9,7,6,45,102.0,23.0,2.6,15.2,39.5,17.23,9.62
2018,9,7,7,0,41.0,26.0,2.6,15.5,36.0,21.89,13.89
2018,9,7,7,15,20.5,35.0,2.6,15.85,40.0,29.84,21.0
2018,9,7,7,30,0.0,44.0,2.6,16.2,44.0,36.36,26.76
2018,9,7,7,45,0.0,54.0,2.55,16.55,54.0,44.69,34.01
2018,9,7,8,0,0.0,64.0,2.5,16.9,64.0,53.04,41.18
2018,9,7,8,15,0.0,87.5,2.55,17.25,87.5,72.47,55.26
2018,9,7,8,30,0.0,111.0,2.6,17.6,111.0,91.02,70.32
2018,9,7,8,45,1.0,140.0,2.6,17.9,140.5,114.09,88.86
2018,9,7,9,0,2.0,169.0,2.6,18.2,170.0,137.54,107.46
2018,9,7,9,15,4.0,182.5,2.6,18.55,185.0,149.79,116.81
2018,9,7,9,30,6.0,196.0,2.6,18.9,200.0,162.42,126.45
2018,9,7,9,45,8.0,210.5,2.6,19.2,216.0,176.21,137.01
2018,9,7,10,0,10.0,225.0,2.6,19.5,232.0,190.4,147.83
2018,9,7,10,15,15.5,253.5,2.65,19.75,265.0,218.35,169.45
2018,9,7,10,30,21.0,282.0,2.7,20.0,298.0,247.38,191.72
2018,9,7,10,45,30.0,310.0,2.8,20.2,334.0,284.81,220.41
2018,9,7,11,0,39.0,338.0,2.9,20.4,370.0,320.32,247.37
2018,9,7,11,15,46.0,353.5,3.0,20.55,392.0,344.81,265.87
2018,9,7,11,30,53.0,369.0,3.1,20.7,414.0,370.27,285.06
2018,9,7,11,45,58.5,375.5,3.2,20.9,425.5,386.94,297.54
2018,9,7,12,0,64.0,382.0,3.3,21.1,437.0,403.98,310.33
2018,9,7,12,15,90.5,397.0,3.5,21.15,474.0,448.67,344.66
2018,9,7,12,30,117.0,412.0,3.7,21.2,511.0,512.11,392.38
2018,9,7,12,45,111.0,405.0,3.9,21.25,498.0,507.78,389.3
2018,9,7,13,0,105.0,398.0,4.1,21.3,485.0,483.17,371.67
2018,9,7,13,15,89.0,381.0,4.35,21.3,454.0,455.28,351.32
2018,9,7,13,30,73.0,364.0,4.6,21.3,423.0,426.14,329.88
2018,9,7,13,45,134.0,334.5,4.8,21.25,438.0,481.89,375.19
2018,9,7,14,0,195.0,305.0,5.0,21.2,453.0,516.15,404.24
2018,9,7,14,15,552.5,197.5,5.2,21.1,592.0,818.5,638.71
2018,9,7,14,30,910.0,90.0,5.4,21.0,731.0,1038.35,796.13
2018,9,7,14,45,883.5,92.0,5.55,20.9,686.5,1007.36,776.17
2018,9,7,15,0,857.0,94.0,5.7,20.8,642.0,973.22,755.35
2018,9,7,15,15,827.5,93.0,5.7,20.8,592.0,940.89,734.38
2018,9,7,15,30,798.0,92.0,5.7,20.8,542.0,894.69,703.24
2018,9,7,15,45,606.5,118.5,5.8,20.4,443.0,735.85,589.39
2018,9,7,16,0,415.0,145.0,5.9,20.0,344.0,568.77,463.04
2018,9,7,16,15,554.0,111.0,5.85,19.7,345.0,643.73,525.38
2018,9,7,16,30,693.0,77.0,5.8,19.4,346.0,695.82,567.35
2018,9,7,16,45,682.0,68.5,5.8,19.1,300.5,648.49,532.14
2018,9,7,17,0,671.0,60.0,5.8,18.8,255.0,595.03,491.07
2018,9,7,17,15,577.5,56.0,5.65,18.35,199.5,498.91,413.36
2018,9,7,17,30,484.0,52.0,5.5,17.9,144.0,404.87,333.15
2018,9,7,17,45,274.0,39.5,5.4,17.5,88.5,236.05,189.67
2018,9,7,18,0,64.0,27.0,5.3,17.1,33.0,82.26,55.39
2018,9,7,18,15,42.0,15.0,5.15,16.9,18.0,32.74,0.0
2018,9,7,18,30,20.0,3.0,5.0,16.7,3.0,0.0,0.0
2018,9,7,18,45,10.0,1.5,4.85,16.45,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,8,5,45,100.5,9.0,4.4,14.85,13.0,0.0,0.0
2018,9,8,6,0,201.0,18.0,4.5,15.1,26.0,15.36,0.0
2018,9,8,6,15,345.5,27.5,4.55,15.4,65.5,22.79,12.0
2018,9,8,6,30,490.0,37.0,4.6,15.7,105.0,30.37,20.6
2018,9,8,6,45,453.5,50.5,4.65,16.0,134.5,40.33,29.85
2018,9,8,7,0,417.0,64.0,4.7,16.3,164.0,49.61,38.33
2018,9,8,7,15,300.0,98.0,4.65,16.6,179.0,70.57,56.91
2018,9,8,7,30,183.0,132.0,4.6,16.9,194.0,96.75,79.77
2018,9,8,7,45,231.5,149.5,4.55,17.2,241.0,104.84,86.54
2018,9,8,8,0,280.0,167.0,4.5,17.5,288.0,115.69,95.57
2018,9,8,8,15,297.0,186.0,4.5,17.75,328.5,142.17,105.24
2018,9,8,8,30,314.0,205.0,4.5,18.0,369.0,182.14,131.45
2018,9,8,8,45,396.5,203.5,4.45,18.3,429.5,220.08,157.72
2018,9,8,9,0,479.0,202.0,4.4,18.6,490.0,271.45,197.7
2018,9,8,9,15,640.5,159.5,4.45,18.85,573.0,327.59,241.48
2018,9,8,9,30,802.0,117.0,4.5,19.1,656.0,401.66,301.67
2018,9,8,9,45,857.0,103.0,4.5,19.35,706.0,467.38,357.4
2018,9,8,10,0,912.0,89.0,4.5,19.6,756.0,535.4,413.89
2018,9,8,10,15,919.5,90.5,4.5,19.75,785.5,594.57,462.46
2018,9,8,10,30,927.0,92.0,4.5,19.9,815.0,652.44,508.55
2018,9,8,10,45,932.0,93.0,4.55,20.1,837.0,706.65,550.73
2018,9,8,11,0,937.0,94.0,4.6,20.3,859.0,758.8,590.33
2018,9,8,11,15,939.5,95.0,4.7,20.4,873.0,806.77,624.74
2018,9,8,11,30,942.0,96.0,4.8,20.5,887.0,852.01,656.73
2018,9,8,11,45,943.0,96.5,4.95,20.65,893.0,892.58,685.47
2018,9,8,12,0,944.0,97.0,5.1,20.8,899.0,929.92,711.92
2018,9,8,12,15,945.5,95.0,5.25,20.9,896.5,961.79,734.71
2018,9,8,12,30,947.0,93.0,5.4,21.0,894.0,990.04,755.09
2018,9,8,12,45,948.5,90.5,5.55,21.05,884.5,1014.02,772.78
2018,9,8,13,0,950.0,88.0,5.7,21.1,875.0,1034.1,787.92
2018,9,8,13,15,946.0,87.0,5.8,21.15,856.5,1046.37,797.46
2018,9,8,13,30,942.0,86.0,5.9,21.2,838.0,1054.47,804.34
2018,9,8,13,45,936.0,85.0,6.0,21.25,812.5,1056.37,807.11
2018,9,8,14,0,930.0,84.0,6.1,21.3,787.0,1054.11,807.18
2018,9,8,14,15,922.0,83.0,6.15,21.25,754.5,1045.71,803.12
2018,9,8,14,30,914.0,82.0,6.2,21.2,722.0,1033.31,796.44
2018,9,8,14,45,903.0,80.0,6.25,21.2,683.0,1012.8,783.99
2018,9,8,15,0,892.0,78.0,6.3,21.2,644.0,988.62,769.02
2018,9,8,15,15,877.0,76.0,6.3,21.2,600.0,957.07,748.47
2018,9,8,15,30,862.0,74.0,6.3,21.2,556.0,922.45,725.64
2018,9,8,15,45,843.0,71.5,6.3,20.9,508.0,880.69,698.22
2018,9,8,16,0,824.0,69.0,6.3,20.6,460.0,845.97,675.63
2018,9,8,16,15,797.5,66.5,6.3,20.25,409.5,793.01,638.96
2018,9,8,16,30,771.0,64.0,6.3,19.9,359.0,738.86,600.48
2018,9,8,16,45,730.0,60.0,6.25,19.5,306.0,670.62,549.73
2018,9,8,17,0,689.0,56.0,6.2,19.1,253.0,603.18,497.75
2018,9,8,17,15,623.5,50.5,6.15,18.6,201.0,518.27,429.58
2018,9,8,17,30,558.0,45.0,6.1,18.1,149.0,443.51,364.72
2018,9,8,17,45,432.0,37.5,6.0,17.65,102.5,331.01,265.91
2018,9,8,18,0,306.0,30.0,5.9,17.2,56.0,228.74,156.29
2018,9,8,18,15,169.0,17.5,5.85,16.9,30.0,94.99,0.0
2018,9,8,18,30,32.0,5.0,5.8,16.6,4.0,0.0,0.0
2018,9,8,18,45,16.0,2.5,5.7,16.35,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
