Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,5,45,8.0,3.5,4.2,14.45,4.0,0.0,0.0
2018,9,9,6,0,16.0,7.0,4.2,14.7,8.0,5.97,0.0
2018,9,9,6,15,8.0,18.0,4.2,15.05,18.5,15.24,5.93
2018,9,9,6,30,0.0,29.0,4.2,15.4,29.0,23.95,15.05
2018,9,9,6,45,0.0,46.0,4.15,15.7,46.0,37.76,27.62
2018,9,9,7,0,0.0,63.0,4.1,16.0,63.0,51.15,39.73
2018,9,9,7,15,3.0,85.5,4.0,16.25,86.5,68.33,55.01
2018,9,9,7,30,6.0,108.0,3.9,16.5,110.0,85.26,69.81
2018,9,9,7,45,37.5,137.0,3.75,16.8,153.0,102.86,84.93
2018,9,9,8,0,69.0,166.0,3.6,17.1,196.0,122.16,101.27
2018,9,9,8,15,145.5,192.5,3.55,17.4,265.0,143.75,110.31
2018,9,9,8,30,222.0,219.0,3.5,17.7,334.0,184.92,137.56
2018,9,9,8,45,228.0,240.0,3.4,18.05,367.5,220.34,164.97
2018,9,9,9,0,234.0,261.0,3.3,18.4,401.0,256.86,194.51
2018,9,9,9,15,253.5,277.0,3.4,18.65,438.5,293.84,224.52
2018,9,9,9,30,273.0,293.0,3.5,18.9,476.0,335.62,258.33
2018,9,9,9,45,398.0,269.5,3.55,19.2,551.5,397.16,306.24
2018,9,9,10,0,523.0,246.0,3.6,19.5,627.0,471.26,364.3
2018,9,9,10,15,693.5,186.5,3.7,19.75,713.0,554.83,429.98
2018,9,9,10,30,864.0,127.0,3.8,20.0,799.0,649.09,503.29
2018,9,9,10,45,910.0,110.5,3.85,20.25,835.5,709.36,549.55
2018,9,9,11,0,956.0,94.0,3.9,20.5,872.0,773.71,597.85
2018,9,9,11,15,917.5,114.0,4.05,20.7,870.5,809.29,622.63
2018,9,9,11,30,879.0,134.0,4.2,20.9,869.0,838.55,642.88
2018,9,9,11,45,911.5,119.0,4.3,21.05,886.0,889.21,678.04
2018,9,9,12,0,944.0,104.0,4.4,21.2,903.0,938.17,711.61
2018,9,9,12,15,950.5,101.0,4.6,21.3,903.5,973.64,736.93
2018,9,9,12,30,957.0,98.0,4.8,21.4,904.0,1005.75,760.18
2018,9,9,12,45,953.0,98.5,5.05,21.5,893.0,1027.9,777.18
2018,9,9,13,0,949.0,99.0,5.3,21.6,882.0,1046.01,791.6
2018,9,9,13,15,945.0,98.0,5.5,21.55,863.5,1058.39,802.33
2018,9,9,13,30,941.0,97.0,5.7,21.5,845.0,1066.61,810.4
2018,9,9,13,45,935.0,96.0,5.85,21.45,819.0,1068.62,813.99
2018,9,9,14,0,929.0,95.0,6.0,21.4,793.0,1066.46,814.88
2018,9,9,14,15,921.0,93.5,6.1,21.25,760.5,1057.58,811.23
2018,9,9,14,30,913.0,92.0,6.2,21.1,728.0,1044.68,804.91
2018,9,9,14,45,901.0,90.5,6.3,21.0,688.5,1023.87,792.94
2018,9,9,15,0,889.0,89.0,6.4,20.9,649.0,999.43,778.42
2018,9,9,15,15,873.0,86.5,6.4,20.9,604.0,966.45,756.86
2018,9,9,15,30,857.0,84.0,6.4,20.9,559.0,940.92,740.65
2018,9,9,15,45,834.5,81.5,6.4,20.5,509.5,895.64,710.95
2018,9,9,16,0,812.0,79.0,6.4,20.1,460.0,848.14,679.16
2018,9,9,16,15,782.0,75.0,6.35,19.75,407.5,790.46,638.64
2018,9,9,16,30,752.0,71.0,6.3,19.4,355.0,731.82,596.38
2018,9,9,16,45,709.0,66.0,6.25,19.05,301.5,661.26,543.46
2018,9,9,17,0,666.0,61.0,6.2,18.7,248.0,597.02,493.59
2018,9,9,17,15,599.5,54.5,6.1,18.25,196.0,511.72,424.18
2018,9,9,17,30,533.0,48.0,6.0,17.8,144.0,430.97,354.17
2018,9,9,17,45,411.5,38.5,5.85,17.35,98.0,319.78,256.0
2018,9,9,18,0,290.0,29.0,5.7,16.9,52.0,216.51,138.78
2018,9,9,18,15,154.0,16.0,5.55,16.65,27.0,86.45,0.0
2018,9,9,18,30,18.0,3.0,5.4,16.4,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.3,16.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,8.5,4.35,14.35,11.5,0.0,0.0
2018,9,10,6,0,177.0,17.0,4.4,14.6,23.0,14.51,0.0
2018,9,10,6,15,312.0,27.5,4.4,14.9,60.5,22.85,11.29
2018,9,10,6,30,447.0,38.0,4.4,15.2,98.0,31.19,21.26
2018,9,10,6,45,533.5,45.0,4.4,15.55,148.0,36.33,26.35
2018,9,10,7,0,620.0,52.0,4.4,15.9,198.0,41.51,31.21
2018,9,10,7,15,669.5,58.0,4.3,16.15,251.0,49.66,38.53
2018,9,10,7,30,719.0,64.0,4.2,16.4,304.0,54.05,42.37
2018,9,10,7,45,751.5,68.5,4.1,16.7,356.5,57.0,44.83
2018,9,10,8,0,784.0,73.0,4.0,17.0,409.0,59.88,47.17
2018,9,10,8,15,807.5,76.5,3.9,17.35,459.0,97.28,54.51
2018,9,10,8,30,831.0,80.0,3.8,17.7,509.0,159.28,90.89
2018,9,10,8,45,848.0,83.5,3.7,18.05,555.5,222.78,140.98
2018,9,10,9,0,865.0,87.0,3.6,18.4,602.0,292.31,200.87
2018,9,10,9,15,880.5,88.0,3.6,18.7,644.0,355.38,257.0
2018,9,10,9,30,896.0,89.0,3.6,19.0,686.0,419.11,313.09
2018,9,10,9,45,908.5,89.5,3.55,19.35,722.5,481.51,366.63
2018,9,10,10,0,921.0,90.0,3.5,19.7,759.0,543.64,418.18
2018,9,10,10,15,927.5,92.0,3.6,19.95,788.0,603.24,466.58
2018,9,10,10,30,934.0,94.0,3.7,20.2,817.0,661.41,512.41
2018,9,10,10,45,938.0,95.0,3.75,20.5,838.0,715.34,553.59
2018,9,10,11,0,942.0,96.0,3.8,20.8,859.0,767.07,592.05
2018,9,10,11,15,944.0,97.0,3.9,21.0,872.5,814.86,625.38
2018,9,10,11,30,946.0,98.0,4.0,21.2,886.0,859.86,656.29
2018,9,10,11,45,946.0,99.0,4.1,21.4,891.5,900.18,683.77
2018,9,10,12,0,946.0,100.0,4.2,21.6,897.0,937.2,708.88
2018,9,10,12,15,944.0,100.5,4.3,21.7,894.0,968.43,730.28
2018,9,10,12,30,942.0,101.0,4.4,21.8,891.0,995.94,749.21
2018,9,10,12,45,938.5,101.0,4.55,21.85,880.0,1017.65,765.03
2018,9,10,13,0,935.0,101.0,4.7,21.9,869.0,1035.39,778.54
2018,9,10,13,15,930.0,101.0,4.85,21.9,850.5,1047.59,788.65
2018,9,10,13,30,925.0,101.0,5.0,21.9,832.0,1055.69,796.17
2018,9,10,13,45,918.0,100.0,5.15,21.9,806.0,1056.54,798.96
2018,9,10,14,0,911.0,99.0,5.3,21.9,780.0,1053.28,799.11
2018,9,10,14,15,901.5,97.5,5.5,21.75,746.5,1042.87,795.33
2018,9,10,14,30,892.0,96.0,5.7,21.6,713.0,1028.52,788.88
2018,9,10,14,45,879.0,94.0,5.9,21.45,673.5,1006.29,776.88
2018,9,10,15,0,866.0,92.0,6.1,21.3,634.0,980.53,762.26
2018,9,10,15,15,849.0,89.5,6.1,21.3,589.0,957.98,748.23
2018,9,10,15,30,832.0,87.0,6.1,21.3,544.0,921.05,723.77
2018,9,10,15,45,808.5,84.0,6.4,20.7,495.0,874.76,695.33
2018,9,10,16,0,785.0,81.0,6.7,20.1,446.0,826.42,664.4
2018,9,10,16,15,752.5,77.0,6.75,19.7,394.0,767.39,622.89
2018,9,10,16,30,720.0,73.0,6.8,19.3,342.0,707.66,579.66
2018,9,10,16,45,672.0,68.5,6.85,18.85,289.0,640.25,528.98
2018,9,10,17,0,624.0,64.0,6.9,18.4,236.0,569.82,473.84
2018,9,10,17,15,551.5,57.0,6.85,17.9,185.0,481.57,400.9
2018,9,10,17,30,479.0,50.0,6.8,17.4,134.0,398.43,328.38
2018,9,10,17,45,362.0,39.5,6.75,16.9,90.5,291.37,232.85
2018,9,10,18,0,245.0,29.0,6.7,16.4,47.0,189.38,109.88
2018,9,10,18,15,129.0,15.5,6.6,16.2,24.5,74.09,0.0
2018,9,10,18,30,13.0,2.0,6.5,16.0,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.45,15.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.35,15.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.25,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.25,14.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.4,14.55,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,6.5,14.7,20.0,13.66,0.0
2018,9,11,6,15,280.0,28.0,6.55,14.95,58.0,23.31,11.09
2018,9,11,6,30,427.0,40.0,6.6,15.2,96.0,32.94,22.68
2018,9,11,6,45,486.0,49.5,6.7,15.45,141.0,39.9,29.45
2018,9,11,7,0,545.0,59.0,6.8,15.7,186.0,46.68,35.78
2018,9,11,7,15,622.5,63.0,6.7,15.95,242.5,49.13,38.08
2018,9,11,7,30,700.0,67.0,6.6,16.2,299.0,56.38,44.46
2018,9,11,7,45,734.0,71.5,6.55,16.4,351.0,59.22,46.85
2018,9,11,8,0,768.0,76.0,6.5,16.6,403.0,62.02,49.13
2018,9,11,8,15,792.0,79.5,6.45,16.9,452.5,99.95,56.84
2018,9,11,8,30,816.0,83.0,6.4,17.2,502.0,161.1,93.37
2018,9,11,8,45,834.0,86.5,6.3,17.45,548.5,223.91,143.55
2018,9,11,9,0,852.0,90.0,6.2,17.7,595.0,288.46,200.26
2018,9,11,9,15,866.0,92.5,6.15,17.9,637.0,355.78,260.76
2018,9,11,9,30,880.0,95.0,6.1,18.1,679.0,419.4,317.85
2018,9,11,9,45,889.5,97.0,6.05,18.35,714.0,480.9,372.01
2018,9,11,10,0,899.0,99.0,6.0,18.6,749.0,541.86,424.12
2018,9,11,10,15,907.0,99.5,5.95,18.75,777.5,599.89,472.56
2018,9,11,10,30,915.0,100.0,5.9,18.9,806.0,656.63,518.57
2018,9,11,10,45,921.5,100.5,5.85,19.05,828.0,710.86,561.38
2018,9,11,11,0,928.0,101.0,5.8,19.2,850.0,763.16,601.64
2018,9,11,11,15,932.5,100.5,5.85,19.25,864.0,810.84,636.48
2018,9,11,11,30,937.0,100.0,5.9,19.3,878.0,855.91,668.87
2018,9,11,11,45,940.0,100.0,5.95,19.4,884.5,897.4,698.39
2018,9,11,12,0,943.0,100.0,6.0,19.5,891.0,935.79,725.59
2018,9,11,12,15,945.5,97.5,6.1,19.45,889.0,967.88,748.99
2018,9,11,12,30,948.0,95.0,6.2,19.4,887.0,996.39,769.96
2018,9,11,12,45,949.5,93.0,6.3,19.4,877.5,1020.73,787.95
2018,9,11,13,0,951.0,91.0,6.4,19.4,868.0,1041.18,803.36
2018,9,11,13,15,948.0,89.5,6.5,19.35,849.5,1053.7,813.5
2018,9,11,13,30,945.0,88.0,6.6,19.3,831.0,1062.04,820.93
2018,9,11,13,45,940.0,86.0,6.65,19.25,805.0,1063.58,823.44
2018,9,11,14,0,935.0,84.0,6.7,19.2,779.0,1060.91,823.19
2018,9,11,14,15,926.5,83.0,6.75,19.05,746.0,1051.71,818.8
2018,9,11,14,30,918.0,82.0,6.8,18.9,713.0,1038.49,811.72
2018,9,11,14,45,907.0,79.5,6.85,18.8,673.5,1017.04,798.67
2018,9,11,15,0,896.0,77.0,6.9,18.7,634.0,991.89,783.0
2018,9,11,15,15,880.5,75.5,6.9,18.7,589.5,960.14,761.94
2018,9,11,15,30,865.0,74.0,6.9,18.7,545.0,925.36,738.56
2018,9,11,15,45,843.0,71.5,6.85,18.3,496.0,880.52,708.37
2018,9,11,16,0,821.0,69.0,6.8,17.9,447.0,842.94,683.21
2018,9,11,16,15,789.5,66.0,6.75,17.65,394.5,784.91,641.45
2018,9,11,16,30,758.0,63.0,6.7,17.4,342.0,726.09,598.09
2018,9,11,16,45,712.0,59.0,6.65,17.15,289.0,654.32,543.09
2018,9,11,17,0,666.0,55.0,6.6,16.9,236.0,583.82,487.09
2018,9,11,17,15,593.5,49.5,6.5,16.6,184.5,500.54,417.97
2018,9,11,17,30,521.0,44.0,6.4,16.3,133.0,417.93,344.95
2018,9,11,17,45,390.5,35.5,6.3,16.0,89.0,303.78,242.11
2018,9,11,18,0,260.0,27.0,6.2,15.7,45.0,193.27,95.69
2018,9,11,18,15,138.0,15.0,6.1,15.55,23.5,77.78,0.0
2018,9,11,18,30,16.0,3.0,6.0,15.4,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,5.95,15.25,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,12,5,45,61.0,7.5,4.75,14.5,9.0,0.0,0.0
2018,9,12,6,0,122.0,15.0,4.7,14.7,18.0,12.8,0.0
2018,9,12,6,15,271.0,27.0,4.8,14.95,55.5,22.47,9.89
2018,9,12,6,30,420.0,39.0,4.9,15.2,93.0,32.11,21.92
2018,9,12,6,45,432.0,50.5,4.95,15.5,128.5,40.54,30.0
2018,9,12,7,0,444.0,62.0,5.0,15.8,164.0,48.55,37.41
2018,9,12,7,15,413.0,82.5,4.95,15.95,196.5,60.91,48.5
2018,9,12,7,30,382.0,103.0,4.9,16.1,229.0,73.87,59.93
2018,9,12,7,45,384.5,123.5,4.9,16.25,268.5,86.47,70.85
2018,9,12,8,0,387.0,144.0,4.9,16.4,308.0,98.43,81.05
2018,9,12,8,15,371.5,167.5,4.85,16.6,340.5,133.09,95.56
2018,9,12,8,30,356.0,191.0,4.8,16.8,373.0,180.95,129.32
2018,9,12,8,45,353.5,212.0,4.7,17.05,406.5,223.87,163.74
2018,9,12,9,0,351.0,233.0,4.6,17.3,440.0,266.82,200.07
2018,9,12,9,15,418.5,229.5,4.6,17.55,493.5,313.8,238.18
2018,9,12,9,30,486.0,226.0,4.6,17.8,547.0,369.5,283.93
2018,9,12,9,45,572.5,207.5,4.55,18.05,605.0,428.88,332.5
2018,9,12,10,0,659.0,189.0,4.5,18.3,663.0,498.94,389.08
2018,9,12,10,15,650.0,201.5,4.55,18.45,684.5,547.63,428.75
2018,9,12,10,30,641.0,214.0,4.6,18.6,706.0,594.15,465.7
2018,9,12,10,45,604.0,240.0,4.6,18.8,714.0,631.24,493.93
2018,9,12,11,0,567.0,266.0,4.6,19.0,722.0,661.27,516.09
2018,9,12,11,15,607.0,254.0,4.7,19.05,749.5,716.39,558.3
2018,9,12,11,30,647.0,242.0,4.8,19.1,777.0,770.59,599.32
2018,9,12,11,45,644.5,244.5,4.85,19.15,780.0,802.67,622.91
2018,9,12,12,0,642.0,247.0,4.9,19.2,783.0,832.13,644.51
2018,9,12,12,15,586.5,270.5,5.05,19.2,759.0,826.46,640.35
2018,9,12,12,30,531.0,294.0,5.2,19.2,735.0,820.11,635.6
2018,9,12,12,45,565.0,273.0,5.3,19.2,737.0,850.32,659.53
2018,9,12,13,0,599.0,252.0,5.4,19.2,739.0,884.05,685.69
2018,9,12,13,15,720.5,190.5,5.5,19.1,763.5,957.25,740.77
2018,9,12,13,30,842.0,129.0,5.6,19.0,788.0,1017.11,784.31
2018,9,12,13,45,827.5,130.0,5.7,18.95,760.0,1012.37,782.43
2018,9,12,14,0,813.0,131.0,5.8,18.9,732.0,1003.7,778.29
2018,9,12,14,15,733.0,153.0,5.85,18.75,676.5,955.93,746.33
2018,9,12,14,30,653.0,175.0,5.9,18.6,621.0,897.97,706.8
2018,9,12,14,45,572.0,188.5,5.95,18.45,563.0,826.24,656.51
2018,9,12,15,0,491.0,202.0,6.0,18.3,505.0,746.62,597.85
2018,9,12,15,15,321.5,214.5,6.0,18.3,407.0,567.25,459.07
2018,9,12,15,30,152.0,227.0,6.0,18.3,309.0,397.22,322.44
2018,9,12,15,45,207.5,199.5,6.15,17.8,300.5,414.93,340.74
2018,9,12,16,0,263.0,172.0,6.3,17.3,292.0,447.19,369.93
2018,9,12,16,15,278.5,150.0,6.25,17.05,263.5,427.16,355.58
2018,9,12,16,30,294.0,128.0,6.2,16.8,235.0,404.6,338.82
2018,9,12,16,45,422.5,96.5,6.2,16.55,223.5,473.18,397.52
2018,9,12,17,0,551.0,65.0,6.2,16.3,212.0,517.01,433.95
2018,9,12,17,15,429.0,59.5,6.05,16.05,158.5,399.86,334.51
2018,9,12,17,30,307.0,54.0,5.9,15.8,105.0,290.78,239.55
2018,9,12,17,45,191.5,38.0,5.8,15.6,66.0,189.19,148.43
2018,9,12,18,0,76.0,22.0,5.7,15.4,27.0,78.8,25.82
2018,9,12,18,15,38.0,11.0,5.55,15.3,13.5,27.25,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,5,45,18.5,5.5,3.15,14.8,6.0,0.0,0.0
2018,9,13,6,0,37.0,11.0,3.2,15.0,12.0,9.39,0.0
2018,9,13,6,15,176.0,25.5,3.35,15.25,46.0,19.81,7.4
2018,9,13,6,30,315.0,40.0,3.5,15.5,80.0,32.7,22.34
2018,9,13,6,45,447.0,45.5,3.7,15.75,131.5,36.48,26.39
2018,9,13,7,0,579.0,51.0,3.9,16.0,183.0,40.6,30.36
2018,9,13,7,15,634.0,56.0,3.95,16.25,234.5,47.85,36.9
2018,9,13,7,30,689.0,61.0,4.0,16.5,286.0,51.49,40.1
2018,9,13,7,45,726.0,65.5,4.05,16.7,338.0,54.53,42.68
2018,9,13,8,0,763.0,70.0,4.1,16.9,390.0,57.52,45.14
2018,9,13,8,15,782.0,74.0,4.1,17.15,437.5,97.69,54.23
2018,9,13,8,30,801.0,78.0,4.1,17.4,485.0,157.98,91.02
2018,9,13,8,45,812.5,83.0,4.1,17.65,528.5,219.78,140.73
2018,9,13,9,0,824.0,88.0,4.1,17.9,572.0,282.52,195.81
2018,9,13,9,15,850.5,86.5,4.05,18.1,616.5,348.74,254.3
2018,9,13,9,30,877.0,85.0,4.0,18.3,661.0,412.76,310.63
2018,9,13,9,45,885.0,88.0,3.95,18.5,696.0,474.11,363.84
2018,9,13,10,0,893.0,91.0,3.9,18.7,731.0,534.79,414.79
2018,9,13,10,15,901.0,92.0,3.9,18.8,759.5,592.75,462.3
2018,9,13,10,30,909.0,93.0,3.9,18.9,788.0,649.46,507.41
2018,9,13,10,45,914.0,94.0,3.9,19.05,809.0,702.67,548.55
2018,9,13,11,0,919.0,95.0,3.9,19.2,830.0,753.84,587.1
2018,9,13,11,15,922.5,95.0,3.9,19.3,843.5,800.63,619.76
2018,9,13,11,30,926.0,95.0,3.9,19.4,857.0,844.76,650.19
2018,9,13,11,45,927.5,95.5,3.9,19.45,863.0,884.86,677.69
2018,9,13,12,0,929.0,96.0,3.9,19.5,869.0,921.78,702.85
2018,9,13,12,15,857.5,133.0,4.0,19.5,844.5,925.42,705.66
2018,9,13,12,30,786.0,170.0,4.1,19.5,820.0,934.56,712.67
2018,9,13,12,45,722.0,199.0,4.2,19.55,790.5,933.97,712.9
2018,9,13,13,0,658.0,228.0,4.3,19.6,761.0,919.61,703.62
2018,9,13,13,15,630.5,233.5,4.4,19.55,734.5,912.43,699.55
2018,9,13,13,30,603.0,239.0,4.5,19.5,708.0,901.28,692.93
2018,9,13,13,45,591.0,233.0,4.6,19.45,680.0,890.96,687.48
2018,9,13,14,0,579.0,227.0,4.7,19.4,652.0,870.26,674.89
2018,9,13,14,15,612.5,202.0,4.8,19.3,633.5,887.65,690.23
2018,9,13,14,30,646.0,177.0,4.9,19.2,615.0,893.47,696.55
2018,9,13,14,45,627.5,169.5,4.95,19.1,575.0,861.88,675.88
2018,9,13,15,0,609.0,162.0,5.0,19.0,535.0,827.59,653.3
2018,9,13,15,15,544.0,167.0,5.0,19.0,481.5,750.34,598.13
2018,9,13,15,30,479.0,172.0,5.0,19.0,428.0,684.07,549.42
2018,9,13,15,45,586.0,131.0,5.05,18.65,415.0,731.96,589.62
2018,9,13,16,0,693.0,90.0,5.1,18.3,402.0,760.27,613.59
2018,9,13,16,15,707.5,76.5,5.1,18.05,362.0,727.42,590.85
2018,9,13,16,30,722.0,63.0,5.1,17.8,322.0,695.94,568.8
2018,9,13,16,45,660.0,60.0,5.1,17.55,267.5,614.35,506.63
2018,9,13,17,0,598.0,57.0,5.1,17.3,213.0,540.85,448.63
2018,9,13,17,15,549.5,49.0,5.0,16.95,167.0,469.26,388.88
2018,9,13,17,30,501.0,41.0,4.9,16.6,121.0,400.97,327.86
2018,9,13,17,45,370.0,32.0,4.8,16.25,79.0,287.65,224.45
2018,9,13,18,0,239.0,23.0,4.7,15.9,37.0,174.26,30.83
2018,9,13,18,15,119.5,11.5,4.6,15.7,18.5,65.87,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,5,45,9.5,3.0,2.35,13.8,3.0,0.0,0.0
2018,9,14,6,0,19.0,6.0,2.4,14.0,6.0,5.12,0.0
2018,9,14,6,15,66.5,18.5,2.5,14.3,25.5,14.83,3.56
2018,9,14,6,30,114.0,31.0,2.6,14.6,45.0,24.55,15.4
2018,9,14,6,45,117.5,46.0,2.75,14.85,66.5,35.68,25.78
2018,9,14,7,0,121.0,61.0,2.9,15.1,88.0,46.43,35.63
2018,9,14,7,15,111.0,93.5,2.9,15.35,123.5,70.77,57.33
2018,9,14,7,30,101.0,126.0,2.9,15.6,159.0,91.91,75.9
2018,9,14,7,45,128.5,147.5,2.95,15.8,196.5,106.16,88.17
2018,9,14,8,0,156.0,169.0,3.0,16.0,234.0,120.04,99.91
2018,9,14,8,15,129.5,189.5,2.95,16.3,248.0,142.49,109.83
2018,9,14,8,30,103.0,210.0,2.9,16.6,262.0,170.1,131.14
2018,9,14,8,45,129.5,233.5,2.9,16.9,305.0,199.9,153.58
2018,9,14,9,0,156.0,257.0,2.9,17.2,348.0,237.11,182.7
2018,9,14,9,15,203.5,274.0,2.9,17.45,401.5,280.33,216.44
2018,9,14,9,30,251.0,291.0,2.9,17.7,455.0,330.14,255.7
2018,9,14,9,45,259.5,306.5,2.9,18.0,484.0,368.01,286.02
2018,9,14,10,0,268.0,322.0,2.9,18.3,513.0,406.87,316.58
2018,9,14,10,15,288.5,330.5,2.9,18.5,543.5,447.57,348.21
2018,9,14,10,30,309.0,339.0,2.9,18.7,574.0,490.05,380.71
2018,9,14,10,45,418.5,308.5,2.9,18.9,636.5,566.66,439.38
2018,9,14,11,0,528.0,278.0,2.9,19.1,699.0,646.57,499.6
2018,9,14,11,15,598.0,253.0,3.0,19.3,737.0,711.27,547.78
2018,9,14,11,30,668.0,228.0,3.1,19.5,775.0,777.42,596.51
2018,9,14,11,45,678.0,223.0,3.15,19.65,781.5,813.59,622.28
2018,9,14,12,0,688.0,218.0,3.2,19.8,788.0,847.7,646.56
2018,9,14,12,15,578.0,267.5,3.35,19.9,745.0,817.94,624.01
2018,9,14,12,30,468.0,317.0,3.5,20.0,702.0,785.53,599.4
2018,9,14,12,45,423.0,331.0,3.6,20.05,675.5,773.27,590.59
2018,9,14,13,0,378.0,345.0,3.7,20.1,649.0,740.39,567.25
2018,9,14,13,15,336.0,348.5,3.85,20.1,614.5,713.41,548.24
2018,9,14,13,30,294.0,352.0,4.0,20.1,580.0,683.8,527.04
2018,9,14,13,45,381.0,304.5,4.1,20.05,589.5,726.98,562.73
2018,9,14,14,0,468.0,257.0,4.2,20.0,599.0,790.46,611.99
2018,9,14,14,15,683.0,170.0,4.35,19.9,643.5,925.4,712.84
2018,9,14,14,30,898.0,83.0,4.5,19.8,688.0,1020.2,780.6
2018,9,14,14,45,885.5,81.5,4.6,19.7,649.0,998.42,767.73
2018,9,14,15,0,873.0,80.0,4.7,19.6,610.0,973.12,753.22
2018,9,14,15,15,856.5,77.0,4.7,19.6,565.0,938.72,731.08
2018,9,14,15,30,840.0,74.0,4.7,19.6,520.0,901.38,706.73
2018,9,14,15,45,817.5,72.0,4.9,19.2,472.0,867.05,686.68
2018,9,14,16,0,795.0,70.0,5.1,18.8,424.0,820.43,656.84
2018,9,14,16,15,735.0,69.5,5.1,18.5,365.5,741.93,600.7
2018,9,14,16,30,675.0,69.0,5.1,18.2,307.0,669.33,547.46
2018,9,14,16,45,600.0,65.5,5.15,17.9,251.5,579.45,478.78
2018,9,14,17,0,525.0,62.0,5.2,17.6,196.0,493.74,410.66
2018,9,14,17,15,426.5,54.5,5.2,17.3,147.0,391.87,324.99
2018,9,14,17,30,328.0,47.0,5.2,17.0,98.0,294.64,240.47
2018,9,14,17,45,224.0,34.0,5.2,16.65,62.5,203.35,155.82
2018,9,14,18,0,120.0,21.0,5.2,16.3,27.0,108.36,0.0
2018,9,14,18,15,60.0,10.5,5.15,16.1,13.5,37.05,0.0
2018,9,14,18,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,5,45,65.0,6.5,4.0,14.4,8.0,0.0,0.0
2018,9,15,6,0,130.0,13.0,4.0,14.5,16.0,11.1,0.0
2018,9,15,6,15,272.5,23.5,4.15,14.7,50.0,19.52,5.49
2018,9,15,6,30,415.0,34.0,4.3,14.9,84.0,27.94,18.18
2018,9,15,6,45,428.5,44.5,4.4,15.1,118.5,35.69,25.71
2018,9,15,7,0,442.0,55.0,4.5,15.3,153.0,43.06,32.59
2018,9,15,7,15,263.5,89.5,4.5,15.55,152.0,66.97,53.92
2018,9,15,7,30,85.0,124.0,4.5,15.8,151.0,93.01,76.85
2018,9,15,7,45,128.0,146.0,4.55,16.0,195.0,105.21,87.35
2018,9,15,8,0,171.0,168.0,4.6,16.2,239.0,119.58,99.56
2018,9,15,8,15,210.0,185.0,4.6,16.45,283.0,144.95,109.57
2018,9,15,8,30,249.0,202.0,4.6,16.7,327.0,176.86,130.58
2018,9,15,8,45,173.0,226.0,4.6,16.9,316.5,203.71,155.32
2018,9,15,9,0,97.0,250.0,4.6,17.1,306.0,219.11,171.06
2018,9,15,9,15,118.5,272.0,4.65,17.3,345.5,252.18,197.35
2018,9,15,9,30,140.0,294.0,4.7,17.5,385.0,289.94,227.47
2018,9,15,9,45,92.0,281.5,4.7,17.7,342.5,271.18,213.51
2018,9,15,10,0,44.0,269.0,4.7,17.9,300.0,245.87,193.6
2018,9,15,10,15,172.5,292.5,4.75,18.05,422.0,347.75,274.64
2018,9,15,10,30,301.0,316.0,4.8,18.2,544.0,466.59,367.75
2018,9,15,10,45,514.5,249.5,4.8,18.35,652.5,581.08,458.03
2018,9,15,11,0,728.0,183.0,4.8,18.5,761.0,709.37,557.26
2018,9,15,11,15,760.0,173.5,4.85,18.55,785.5,763.58,598.2
2018,9,15,11,30,792.0,164.0,4.9,18.6,810.0,813.41,635.54
2018,9,15,11,45,829.5,147.0,4.95,18.7,827.5,863.94,671.46
2018,9,15,12,0,867.0,130.0,5.0,18.8,845.0,903.04,698.99
2018,9,15,12,15,910.5,109.5,5.1,18.8,858.0,952.52,734.45
2018,9,15,12,30,954.0,89.0,5.2,18.8,871.0,999.55,768.03
2018,9,15,12,45,824.5,144.5,5.3,18.8,814.0,970.32,748.29
2018,9,15,13,0,695.0,200.0,5.4,18.8,757.0,929.24,720.51
2018,9,15,13,15,759.5,169.0,5.45,18.8,764.5,975.24,754.33
2018,9,15,13,30,824.0,138.0,5.5,18.8,772.0,1010.89,780.32
2018,9,15,13,45,863.5,117.0,5.55,18.75,761.5,1022.94,790.06
2018,9,15,14,0,903.0,96.0,5.6,18.7,751.0,1044.03,806.5
2018,9,15,14,15,910.5,87.5,5.65,18.6,722.5,1042.11,807.09
2018,9,15,14,30,918.0,79.0,5.7,18.5,694.0,1035.72,804.86
2018,9,15,14,45,906.5,77.5,5.75,18.4,654.5,1014.58,792.32
2018,9,15,15,0,895.0,76.0,5.8,18.3,615.0,989.81,777.28
2018,9,15,15,15,878.5,74.0,5.8,18.3,570.0,956.12,755.15
2018,9,15,15,30,862.0,72.0,5.8,18.3,525.0,919.45,730.74
2018,9,15,15,45,771.5,82.0,5.95,17.95,458.5,837.48,674.02
2018,9,15,16,0,681.0,92.0,6.1,17.6,392.0,751.96,612.97
2018,9,15,16,15,460.5,110.0,6.1,17.35,302.0,553.34,459.73
2018,9,15,16,30,240.0,128.0,6.1,17.1,212.0,362.04,302.28
2018,9,15,16,45,259.0,106.0,6.15,16.85,183.0,341.69,286.84
2018,9,15,17,0,278.0,84.0,6.2,16.6,154.0,335.17,281.01
2018,9,15,17,15,327.5,63.0,6.1,16.25,126.0,330.17,275.44
2018,9,15,17,30,377.0,42.0,6.0,15.9,98.0,323.3,265.15
2018,9,15,17,45,279.0,30.5,5.9,15.6,63.0,233.07,177.25
2018,9,15,18,0,181.0,19.0,5.8,15.3,28.0,136.19,0.0
2018,9,15,18,15,90.5,9.5,5.65,15.1,14.0,50.41,0.0
2018,9,15,18,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,14.05,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.3,15.0,10.24,0.0
2018,9,16,6,15,267.0,22.5,3.0,14.7,47.5,18.68,3.9
2018,9,16,6,30,397.0,33.0,3.1,15.1,80.0,27.07,17.36
2018,9,16,6,45,421.0,44.0,3.25,15.5,116.0,35.3,25.31
2018,9,16,7,0,445.0,55.0,3.4,15.9,152.0,43.16,32.59
2018,9,16,7,15,414.0,77.0,3.4,16.2,186.5,57.22,45.18
2018,9,16,7,30,383.0,99.0,3.4,16.5,221.0,71.39,57.66
2018,9,16,7,45,570.5,84.5,3.4,16.75,301.5,62.48,49.68
2018,9,16,8,0,758.0,70.0,3.4,17.0,382.0,57.63,45.24
2018,9,16,8,15,803.5,69.0,3.35,17.3,436.5,98.9,53.29
2018,9,16,8,30,849.0,68.0,3.3,17.6,491.0,165.86,95.1
2018,9,16,8,45,867.0,69.5,3.3,17.85,537.0,228.5,145.59
2018,9,16,9,0,885.0,71.0,3.3,18.1,583.0,292.63,201.88
2018,9,16,9,15,898.5,73.0,3.3,18.35,624.5,356.97,259.49
2018,9,16,9,30,912.0,75.0,3.3,18.6,666.0,421.74,316.61
2018,9,16,9,45,922.0,76.0,3.3,18.85,701.0,484.2,370.46
2018,9,16,10,0,932.0,77.0,3.3,19.1,736.0,546.08,422.05
2018,9,16,10,15,939.0,78.0,3.3,19.3,764.5,605.41,470.07
2018,9,16,10,30,946.0,79.0,3.3,19.5,793.0,663.27,515.4
2018,9,16,10,45,950.5,80.5,3.3,19.65,814.5,718.22,557.31
2018,9,16,11,0,955.0,82.0,3.3,19.8,836.0,770.97,595.83
2018,9,16,11,15,958.0,82.0,3.3,19.95,849.0,818.65,628.41
2018,9,16,11,30,961.0,82.0,3.3,20.1,862.0,863.5,658.69
2018,9,16,11,45,962.5,82.0,3.35,20.2,867.5,904.05,686.2
2018,9,16,12,0,964.0,82.0,3.4,20.3,873.0,941.27,711.33
2018,9,16,12,15,963.5,82.5,3.5,20.35,871.0,973.71,733.65
2018,9,16,12,30,963.0,83.0,3.6,20.4,869.0,1002.4,753.52
2018,9,16,12,45,959.5,83.5,3.65,20.4,857.5,1024.34,768.74
2018,9,16,13,0,956.0,84.0,3.7,20.4,846.0,1042.22,781.4
2018,9,16,13,15,952.0,83.0,3.8,20.35,827.0,1053.77,790.54
2018,9,16,13,30,948.0,82.0,3.9,20.3,808.0,1061.11,797.08
2018,9,16,13,45,942.5,80.5,4.0,20.3,781.5,1062.14,799.44
2018,9,16,14,0,937.0,79.0,4.1,20.3,755.0,1058.95,799.17
2018,9,16,14,15,928.0,78.0,4.2,20.15,721.5,1048.66,794.75
2018,9,16,14,30,919.0,77.0,4.3,20.0,688.0,1034.37,787.75
2018,9,16,14,45,907.0,75.0,4.45,19.9,648.0,1011.96,775.5
2018,9,16,15,0,895.0,73.0,4.6,19.8,608.0,985.91,761.14
2018,9,16,15,15,878.5,71.0,4.6,19.8,563.0,952.08,739.58
2018,9,16,15,30,862.0,69.0,4.6,19.8,518.0,915.29,715.8
2018,9,16,15,45,840.0,66.5,4.8,19.35,469.0,870.11,688.25
2018,9,16,16,0,818.0,64.0,5.0,18.9,420.0,832.2,665.15
2018,9,16,16,15,786.5,60.5,5.05,18.6,368.0,773.33,624.21
2018,9,16,16,30,755.0,57.0,5.1,18.3,316.0,713.78,581.44
2018,9,16,16,45,693.5,54.0,5.15,18.0,261.0,631.41,519.1
2018,9,16,17,0,632.0,51.0,5.2,17.7,206.0,551.62,456.08
2018,9,16,17,15,564.0,44.0,5.1,17.35,157.5,471.6,389.17
2018,9,16,17,30,496.0,37.0,5.0,17.0,109.0,391.96,317.84
2018,9,16,17,45,357.0,28.0,4.95,16.6,68.5,275.31,204.02
2018,9,16,18,0,218.0,19.0,4.9,16.2,28.0,129.46,0.0
2018,9,16,18,15,109.0,9.5,4.75,16.0,14.0,8.11,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,3.1,14.2,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,3.2,14.4,8.0,5.97,0.0
2018,9,17,6,15,46.0,14.0,3.35,14.7,17.0,11.34,0.0
2018,9,17,6,30,46.0,21.0,3.5,15.0,26.0,16.82,8.6
2018,9,17,6,45,23.0,36.5,3.65,15.3,39.0,30.33,20.95
2018,9,17,7,0,0.0,52.0,3.8,15.6,52.0,42.68,32.19
2018,9,17,7,15,22.5,83.5,3.85,15.8,90.5,65.2,52.29
2018,9,17,7,30,45.0,115.0,3.9,16.0,129.0,86.98,71.49
2018,9,17,7,45,87.5,140.5,3.9,16.25,174.0,104.64,86.77
2018,9,17,8,0,130.0,166.0,3.9,16.5,219.0,117.8,97.88
2018,9,17,8,15,137.0,188.5,3.95,16.7,250.5,143.19,109.97
2018,9,17,8,30,144.0,211.0,4.0,16.9,282.0,173.52,132.22
2018,9,17,8,45,190.5,229.5,4.0,17.1,333.0,210.33,159.76
2018,9,17,9,0,237.0,248.0,4.0,17.3,384.0,253.42,193.54
2018,9,17,9,15,230.0,268.5,4.05,17.45,408.5,286.75,221.75
2018,9,17,9,30,223.0,289.0,4.1,17.6,433.0,319.42,249.04
2018,9,17,9,45,239.0,303.5,4.15,17.8,465.5,357.08,279.47
2018,9,17,10,0,255.0,318.0,4.2,18.0,498.0,399.92,313.55
2018,9,17,10,15,303.5,318.0,4.35,18.1,540.5,448.62,352.29
2018,9,17,10,30,352.0,318.0,4.5,18.2,583.0,501.75,394.25
2018,9,17,10,45,323.0,336.5,4.6,18.35,584.5,523.32,410.74
2018,9,17,11,0,294.0,355.0,4.7,18.5,586.0,541.68,424.46
2018,9,17,11,15,238.5,371.0,4.85,18.5,560.5,534.48,418.52
2018,9,17,11,30,183.0,387.0,5.0,18.5,535.0,509.92,399.32
2018,9,17,11,45,158.5,391.5,5.1,18.55,520.0,506.57,396.51
2018,9,17,12,0,134.0,396.0,5.2,18.6,505.0,500.86,391.74
2018,9,17,12,15,134.0,394.0,5.35,18.55,503.0,508.88,398.39
2018,9,17,12,30,134.0,392.0,5.5,18.5,501.0,516.19,404.5
2018,9,17,12,45,172.0,384.5,5.65,18.5,522.5,553.68,434.73
2018,9,17,13,0,210.0,377.0,5.8,18.5,544.0,591.77,465.31
2018,9,17,13,15,217.0,366.5,5.85,18.4,535.5,595.75,469.33
2018,9,17,13,30,224.0,356.0,5.9,18.3,527.0,598.62,472.73
2018,9,17,13,45,401.5,286.5,6.0,18.2,579.5,751.12,593.59
2018,9,17,14,0,579.0,217.0,6.1,18.1,632.0,869.09,686.88
2018,9,17,14,15,741.5,150.5,6.1,18.0,656.5,963.82,757.5
2018,9,17,14,30,904.0,84.0,6.1,17.9,681.0,1027.89,804.91
2018,9,17,14,45,891.5,82.0,6.15,17.75,641.0,1005.18,790.81
2018,9,17,15,0,879.0,80.0,6.2,17.6,601.0,978.92,774.61
2018,9,17,15,15,861.5,78.0,6.2,17.6,556.0,944.48,751.65
2018,9,17,15,30,844.0,76.0,6.2,17.6,511.0,907.19,726.44
2018,9,17,15,45,821.0,72.5,6.15,17.3,462.0,870.17,701.74
2018,9,17,16,0,798.0,69.0,6.1,17.0,413.0,820.8,667.25
2018,9,17,16,15,765.0,66.0,6.05,16.75,361.5,761.89,624.53
2018,9,17,16,30,732.0,63.0,6.0,16.5,310.0,702.36,580.1
2018,9,17,16,45,681.5,57.5,5.95,16.25,257.0,625.99,520.66
2018,9,17,17,0,631.0,52.0,5.9,16.0,204.0,551.43,460.25
2018,9,17,17,15,548.5,45.5,5.8,15.75,154.0,462.83,384.92
2018,9,17,17,30,466.0,39.0,5.7,15.5,104.0,375.22,305.79
2018,9,17,17,45,319.5,28.5,5.6,15.2,64.5,254.02,183.48
2018,9,17,18,0,173.0,18.0,5.5,14.9,25.0,105.03,0.0
2018,9,17,18,15,86.5,9.0,5.45,14.8,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.2,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.5,3.9,14.4,4.5,3.69,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.6,8.0,6.56,0.0
2018,9,18,6,45,0.0,12.0,4.15,14.8,12.0,9.86,3.01
2018,9,18,7,0,0.0,16.0,4.3,15.0,16.0,13.16,6.06
2018,9,18,7,15,0.0,26.5,4.25,15.2,26.5,21.84,13.88
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,30.55,21.66
2018,9,18,7,45,0.0,69.5,4.2,15.6,69.5,57.62,45.65
2018,9,18,8,0,0.0,102.0,4.2,15.8,102.0,82.47,67.35
2018,9,18,8,15,0.0,97.5,4.2,16.0,97.5,79.93,61.91
2018,9,18,8,30,0.0,93.0,4.2,16.2,93.0,76.91,59.13
2018,9,18,8,45,0.0,99.0,4.2,16.45,99.0,81.92,63.06
2018,9,18,9,0,0.0,105.0,4.2,16.7,105.0,86.94,66.96
2018,9,18,9,15,2.5,138.5,4.2,16.9,140.0,114.88,89.64
2018,9,18,9,30,5.0,172.0,4.2,17.1,175.0,143.4,112.55
2018,9,18,9,45,6.5,188.0,4.25,17.25,192.5,158.05,124.11
2018,9,18,10,0,8.0,204.0,4.3,17.4,210.0,173.07,135.93
2018,9,18,10,15,9.5,217.5,4.3,17.55,224.5,186.39,146.34
2018,9,18,10,30,11.0,231.0,4.3,17.7,239.0,200.03,156.98
2018,9,18,10,45,16.5,259.0,4.3,17.85,271.5,229.04,179.83
2018,9,18,11,0,22.0,287.0,4.3,18.0,304.0,259.13,203.35
2018,9,18,11,15,18.5,274.5,4.3,18.1,289.0,247.83,194.19
2018,9,18,11,30,15.0,262.0,4.3,18.2,274.0,235.87,184.6
2018,9,18,11,45,14.5,260.5,4.3,18.3,272.0,235.69,184.37
2018,9,18,12,0,14.0,259.0,4.3,18.4,270.0,235.37,184.04
2018,9,18,12,15,13.5,255.5,4.4,18.45,266.0,233.11,182.3
2018,9,18,12,30,13.0,252.0,4.5,18.5,262.0,230.72,180.49
2018,9,18,12,45,16.5,263.5,4.6,18.55,276.5,246.0,192.76
2018,9,18,13,0,20.0,275.0,4.7,18.6,291.0,261.72,205.37
2018,9,18,13,15,16.5,258.0,4.85,18.55,271.0,243.58,191.26
2018,9,18,13,30,13.0,241.0,5.0,18.5,251.0,225.15,176.89
2018,9,18,13,45,16.5,248.0,5.15,18.5,260.0,236.73,186.56
2018,9,18,14,0,20.0,255.0,5.3,18.5,269.0,248.73,196.56
2018,9,18,14,15,16.0,235.5,5.45,18.35,246.5,226.9,179.53
2018,9,18,14,30,12.0,216.0,5.6,18.2,224.0,204.94,162.31
2018,9,18,14,45,12.0,208.0,5.75,18.1,215.5,198.5,157.63
2018,9,18,15,0,12.0,200.0,5.9,18.0,207.0,192.16,153.01
2018,9,18,15,15,11.0,185.5,5.9,18.0,191.5,178.21,142.06
2018,9,18,15,30,10.0,171.0,5.9,18.0,176.0,164.29,131.08
2018,9,18,15,45,11.5,158.0,6.05,17.55,163.5,154.35,123.63
2018,9,18,16,0,13.0,145.0,6.2,17.1,151.0,144.42,116.08
2018,9,18,16,15,24.5,129.0,6.2,16.8,138.0,152.36,123.64
2018,9,18,16,30,36.0,113.0,6.2,16.5,125.0,145.63,118.79
2018,9,18,16,45,30.0,98.5,6.2,16.2,107.5,126.53,102.61
2018,9,18,17,0,24.0,84.0,6.2,15.9,90.0,108.32,86.8
2018,9,18,17,15,12.5,62.5,6.15,15.55,65.5,68.63,52.47
2018,9,18,17,30,1.0,41.0,6.1,15.2,41.0,38.91,26.5
2018,9,18,17,45,3.5,25.5,6.0,14.9,25.5,25.58,12.54
2018,9,18,18,0,6.0,10.0,5.9,14.6,10.0,11.64,0.0
2018,9,18,18,15,3.0,5.0,5.8,14.45,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
