Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,5,45,9.0,3.5,3.95,13.4,3.5,0.0,0.0
2018,9,19,6,0,18.0,7.0,4.0,13.5,7.0,5.97,0.0
2018,9,19,6,15,108.0,23.0,4.0,13.8,34.0,17.83,0.0
2018,9,19,6,30,198.0,39.0,4.0,14.1,61.0,29.94,19.53
2018,9,19,6,45,249.5,53.0,4.0,14.35,95.5,40.15,29.57
2018,9,19,7,0,301.0,67.0,4.0,14.6,130.0,50.06,38.81
2018,9,19,7,15,177.0,92.5,3.75,14.85,132.0,68.2,55.12
2018,9,19,7,30,53.0,118.0,3.5,15.1,134.0,88.63,73.19
2018,9,19,7,45,66.5,140.5,3.25,15.35,164.5,104.16,86.65
2018,9,19,8,0,80.0,163.0,3.0,15.6,195.0,119.37,99.57
2018,9,19,8,15,85.5,184.0,2.8,15.9,222.5,141.36,110.22
2018,9,19,8,30,91.0,205.0,2.6,16.2,250.0,166.33,128.83
2018,9,19,8,45,219.5,212.0,2.35,16.5,333.5,205.26,154.5
2018,9,19,9,0,348.0,219.0,2.1,16.8,417.0,261.87,196.2
2018,9,19,9,15,560.0,175.5,2.05,17.15,521.0,326.18,244.03
2018,9,19,9,30,772.0,132.0,2.0,17.5,625.0,415.48,313.69
2018,9,19,9,45,821.5,122.5,1.9,17.9,672.5,482.82,368.56
2018,9,19,10,0,871.0,113.0,1.8,18.3,720.0,551.45,422.89
2018,9,19,10,15,879.5,115.0,1.85,18.7,749.0,608.81,467.88
2018,9,19,10,30,888.0,117.0,1.9,19.1,778.0,665.85,511.17
2018,9,19,10,45,894.0,118.0,1.95,19.5,799.0,718.9,550.29
2018,9,19,11,0,900.0,119.0,2.0,19.9,820.0,770.01,586.96
2018,9,19,11,15,903.5,120.0,2.1,20.2,833.5,817.04,619.19
2018,9,19,11,30,907.0,121.0,2.2,20.5,847.0,861.46,648.9
2018,9,19,11,45,908.5,121.0,2.3,20.8,852.0,900.44,674.74
2018,9,19,12,0,910.0,121.0,2.4,21.1,857.0,936.26,698.41
2018,9,19,12,15,909.5,120.0,2.55,21.25,853.5,965.93,718.85
2018,9,19,12,30,909.0,119.0,2.7,21.4,850.0,992.0,737.02
2018,9,19,12,45,906.5,118.0,2.85,21.55,838.0,1012.43,751.56
2018,9,19,13,0,904.0,117.0,3.0,21.7,826.0,1028.97,763.71
2018,9,19,13,15,899.0,115.5,3.2,21.7,806.5,1038.54,772.29
2018,9,19,13,30,894.0,114.0,3.4,21.7,787.0,1044.06,778.37
2018,9,19,13,45,886.0,113.0,3.55,21.75,760.0,1043.07,779.71
2018,9,19,14,0,878.0,112.0,3.7,21.8,733.0,1038.08,778.56
2018,9,19,14,15,865.5,110.0,3.9,21.7,698.0,1036.17,780.44
2018,9,19,14,30,853.0,108.0,4.1,21.6,663.0,1017.58,771.05
2018,9,19,14,45,837.5,105.0,4.3,21.5,622.5,991.08,756.28
2018,9,19,15,0,822.0,102.0,4.5,21.4,582.0,961.16,739.19
2018,9,19,15,15,801.5,99.0,4.5,21.4,536.5,923.22,714.77
2018,9,19,15,30,781.0,96.0,4.5,21.4,491.0,882.56,688.22
2018,9,19,15,45,752.0,92.0,4.8,21.05,441.5,836.33,660.08
2018,9,19,16,0,723.0,88.0,5.1,20.7,392.0,783.13,625.58
2018,9,19,16,15,681.5,83.0,5.15,20.3,340.0,716.98,578.85
2018,9,19,16,30,640.0,78.0,5.2,19.9,288.0,651.14,530.71
2018,9,19,16,45,579.0,71.5,5.2,19.5,236.0,569.2,467.75
2018,9,19,17,0,518.0,65.0,5.2,19.1,184.0,490.16,404.12
2018,9,19,17,15,420.0,55.5,5.15,18.55,135.5,386.25,316.52
2018,9,19,17,30,322.0,46.0,5.1,18.0,87.0,291.96,233.2
2018,9,19,17,45,191.0,29.5,5.05,17.45,51.0,177.36,111.89
2018,9,19,18,0,60.0,13.0,5.0,16.9,15.0,42.05,0.0
2018,9,19,18,15,30.0,6.5,4.9,16.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.65,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.0,15.5,5.0,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.6,10.0,7.68,0.0
2018,9,20,6,15,195.0,22.5,2.0,16.1,40.5,18.88,0.0
2018,9,20,6,30,329.0,36.0,2.0,16.6,71.0,29.85,19.11
2018,9,20,6,45,406.5,47.0,2.05,17.15,114.5,38.15,27.46
2018,9,20,7,0,484.0,58.0,2.1,17.7,158.0,46.25,34.98
2018,9,20,7,15,568.5,63.5,2.05,18.15,213.5,49.77,38.26
2018,9,20,7,30,653.0,69.0,2.0,18.6,269.0,53.43,41.47
2018,9,20,7,45,694.5,74.0,1.95,19.05,321.0,56.36,43.91
2018,9,20,8,0,736.0,79.0,1.9,19.5,373.0,64.64,50.91
2018,9,20,8,15,765.5,83.0,1.85,20.0,423.5,112.32,63.32
2018,9,20,8,30,795.0,87.0,1.8,20.5,474.0,173.36,101.97
2018,9,20,8,45,816.5,90.0,1.7,21.0,520.5,235.51,151.28
2018,9,20,9,0,838.0,93.0,1.6,21.5,567.0,299.82,205.82
2018,9,20,9,15,856.0,94.0,1.55,21.95,608.5,363.14,260.21
2018,9,20,9,30,874.0,95.0,1.5,22.4,650.0,429.29,315.56
2018,9,20,9,45,888.0,96.0,1.5,22.85,686.5,491.65,366.52
2018,9,20,10,0,902.0,97.0,1.5,23.3,723.0,553.92,415.51
2018,9,20,10,15,910.0,98.5,1.5,23.65,751.5,612.85,460.44
2018,9,20,10,30,918.0,100.0,1.5,24.0,780.0,670.47,502.79
2018,9,20,10,45,924.0,100.5,1.5,24.3,801.0,724.26,541.16
2018,9,20,11,0,930.0,101.0,1.5,24.6,822.0,776.01,576.79
2018,9,20,11,15,933.0,101.5,1.6,24.7,835.0,823.18,608.18
2018,9,20,11,30,936.0,102.0,1.7,24.8,848.0,867.58,637.57
2018,9,20,11,45,937.5,102.0,1.8,24.95,853.0,907.27,663.62
2018,9,20,12,0,939.0,102.0,1.9,25.1,858.0,943.68,687.5
2018,9,20,12,15,938.5,102.0,2.0,25.15,855.0,974.85,708.29
2018,9,20,12,30,938.0,102.0,2.1,25.2,852.0,1002.34,726.81
2018,9,20,12,45,936.0,101.0,2.2,25.25,840.5,1023.51,741.41
2018,9,20,13,0,934.0,100.0,2.3,25.3,829.0,1040.7,753.67
2018,9,20,13,15,929.5,98.5,2.35,25.25,809.0,1050.79,761.31
2018,9,20,13,30,925.0,97.0,2.4,25.2,789.0,1056.73,766.55
2018,9,20,13,45,918.0,96.0,2.5,25.15,762.0,1056.57,768.66
2018,9,20,14,0,911.0,95.0,2.6,25.1,735.0,1052.3,768.34
2018,9,20,14,15,901.0,93.0,2.65,25.0,701.0,1039.77,762.46
2018,9,20,14,30,891.0,91.0,2.7,24.9,667.0,1023.32,754.21
2018,9,20,14,45,877.0,89.0,2.7,24.8,626.5,999.13,740.47
2018,9,20,15,0,863.0,87.0,2.7,24.7,586.0,971.48,724.5
2018,9,20,15,15,844.0,84.0,2.7,24.7,540.0,945.41,709.26
2018,9,20,15,30,825.0,81.0,2.7,24.7,494.0,905.21,684.31
2018,9,20,15,45,799.0,77.5,2.75,24.3,444.5,855.42,653.83
2018,9,20,16,0,773.0,74.0,2.8,23.9,395.0,803.81,621.26
2018,9,20,16,15,736.0,70.0,2.8,23.4,343.0,740.79,579.28
2018,9,20,16,30,699.0,66.0,2.8,22.9,291.0,677.48,535.47
2018,9,20,16,45,643.5,60.0,2.8,22.4,238.5,603.74,481.74
2018,9,20,17,0,588.0,54.0,2.8,21.9,186.0,527.27,423.11
2018,9,20,17,15,499.0,45.5,2.8,21.2,137.0,428.28,343.07
2018,9,20,17,30,410.0,37.0,2.8,20.5,88.0,336.71,263.27
2018,9,20,17,45,264.0,25.0,2.75,19.85,52.0,210.69,118.4
2018,9,20,18,0,118.0,13.0,2.7,19.2,16.0,71.84,0.0
2018,9,20,18,15,59.0,6.5,2.65,18.9,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.15,15.25,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.1,15.3,9.0,7.68,0.0
2018,9,21,6,15,201.5,22.0,1.2,15.7,39.5,18.52,0.0
2018,9,21,6,30,338.0,35.0,1.3,16.1,70.0,29.07,18.36
2018,9,21,6,45,436.0,44.5,1.45,16.5,116.5,36.2,25.83
2018,9,21,7,0,534.0,54.0,1.6,16.9,163.0,43.3,32.5
2018,9,21,7,15,595.5,60.5,1.65,17.25,214.5,47.66,36.54
2018,9,21,7,30,657.0,67.0,1.7,17.6,266.0,52.01,40.4
2018,9,21,7,45,562.5,89.0,1.75,17.95,281.5,66.38,52.9
2018,9,21,8,0,468.0,111.0,1.8,18.3,297.0,78.56,63.27
2018,9,21,8,15,313.0,157.5,1.85,18.75,288.5,133.2,94.94
2018,9,21,8,30,158.0,204.0,1.9,19.2,280.0,172.37,129.2
2018,9,21,8,45,173.0,224.5,2.0,19.7,315.5,205.36,154.54
2018,9,21,9,0,188.0,245.0,2.1,20.2,351.0,240.64,182.45
2018,9,21,9,15,194.5,264.0,2.1,20.6,380.5,274.27,209.42
2018,9,21,9,30,201.0,283.0,2.1,21.0,410.0,308.91,236.89
2018,9,21,9,45,229.0,297.0,2.1,21.4,449.0,350.32,268.94
2018,9,21,10,0,257.0,311.0,2.1,21.8,488.0,398.9,305.96
2018,9,21,10,15,293.5,315.5,2.1,22.1,525.5,444.71,340.63
2018,9,21,10,30,330.0,320.0,2.1,22.4,563.0,493.84,377.31
2018,9,21,10,45,343.5,326.5,2.1,22.65,586.0,532.27,405.48
2018,9,21,11,0,357.0,333.0,2.1,22.9,609.0,571.19,433.58
2018,9,21,11,15,357.5,338.0,2.1,23.05,618.0,599.04,453.38
2018,9,21,11,30,358.0,343.0,2.1,23.2,627.0,625.83,472.23
2018,9,21,11,45,294.0,362.0,2.1,23.3,596.0,610.35,459.72
2018,9,21,12,0,230.0,381.0,2.1,23.4,565.0,574.08,432.74
2018,9,21,12,15,173.0,379.5,2.1,23.4,517.5,533.14,402.59
2018,9,21,12,30,116.0,378.0,2.1,23.4,470.0,488.0,368.95
2018,9,21,12,45,88.5,361.0,2.15,23.35,430.5,432.22,328.51
2018,9,21,13,0,61.0,344.0,2.2,23.3,391.0,392.62,299.23
2018,9,21,13,15,57.0,331.5,2.25,23.1,374.5,379.79,290.45
2018,9,21,13,30,53.0,319.0,2.3,22.9,358.0,366.37,281.08
2018,9,21,13,45,180.5,284.0,2.35,22.75,411.0,482.87,373.15
2018,9,21,14,0,308.0,249.0,2.4,22.6,464.0,599.2,462.2
2018,9,21,14,15,590.5,171.0,2.4,22.4,558.5,834.51,634.62
2018,9,21,14,30,873.0,93.0,2.4,22.2,653.0,1007.49,751.03
2018,9,21,14,45,858.5,90.5,2.45,22.0,612.5,982.33,735.33
2018,9,21,15,0,844.0,88.0,2.5,21.8,572.0,965.1,726.95
2018,9,21,15,15,824.5,85.5,2.5,21.8,527.0,928.2,704.12
2018,9,21,15,30,805.0,83.0,2.5,21.8,482.0,888.55,679.32
2018,9,21,15,45,778.0,79.0,2.5,21.25,432.5,837.68,647.65
2018,9,21,16,0,751.0,75.0,2.5,20.7,383.0,785.13,613.96
2018,9,21,16,15,712.5,70.5,2.45,20.3,331.5,720.91,569.97
2018,9,21,16,30,674.0,66.0,2.4,19.9,280.0,662.2,528.5
2018,9,21,16,45,581.0,61.5,2.4,19.5,222.0,557.38,450.29
2018,9,21,17,0,488.0,57.0,2.4,19.1,164.0,458.38,372.85
2018,9,21,17,15,306.0,44.5,2.4,18.55,105.5,290.13,235.32
2018,9,21,17,30,124.0,32.0,2.4,18.0,47.0,131.14,101.31
2018,9,21,17,45,68.5,19.0,2.4,17.45,26.5,73.44,31.5
2018,9,21,18,0,13.0,6.0,2.4,16.9,6.0,11.8,0.0
2018,9,21,18,15,6.5,3.0,2.4,16.65,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,5,45,5.5,1.5,1.9,13.5,1.5,0.0,0.0
2018,9,22,6,0,11.0,3.0,1.9,13.6,3.0,2.56,0.0
2018,9,22,6,15,5.5,6.5,1.9,13.9,6.5,5.48,0.0
2018,9,22,6,30,0.0,10.0,1.9,14.2,10.0,8.21,1.13
2018,9,22,6,45,0.0,16.5,1.95,14.5,16.5,13.57,6.24
2018,9,22,7,0,0.0,23.0,2.0,14.8,23.0,18.94,11.2
2018,9,22,7,15,0.0,36.5,1.9,15.1,36.5,30.13,21.3
2018,9,22,7,30,0.0,50.0,1.8,15.4,50.0,41.36,31.32
2018,9,22,7,45,0.0,73.0,1.7,15.7,73.0,60.2,47.94
2018,9,22,8,0,0.0,96.0,1.6,16.0,96.0,77.91,63.3
2018,9,22,8,15,0.0,111.0,1.55,16.35,111.0,89.96,70.19
2018,9,22,8,30,0.0,126.0,1.5,16.7,126.0,102.21,79.99
2018,9,22,8,45,3.0,152.0,1.4,17.1,153.5,123.6,96.99
2018,9,22,9,0,6.0,178.0,1.3,17.5,181.0,145.75,114.36
2018,9,22,9,15,12.5,201.5,1.35,17.85,209.0,167.91,131.55
2018,9,22,9,30,19.0,225.0,1.4,18.2,237.0,191.25,149.59
2018,9,22,9,45,26.0,248.0,1.45,18.6,265.5,215.6,168.29
2018,9,22,10,0,33.0,271.0,1.5,19.0,294.0,244.06,190.05
2018,9,22,10,15,45.0,294.5,1.65,19.25,327.0,275.68,214.33
2018,9,22,10,30,57.0,318.0,1.8,19.5,360.0,309.27,239.99
2018,9,22,10,45,60.5,330.5,1.95,19.8,376.0,329.25,254.98
2018,9,22,11,0,64.0,343.0,2.1,20.1,392.0,349.76,270.34
2018,9,22,11,15,61.0,346.0,2.3,20.2,393.5,356.9,275.75
2018,9,22,11,30,58.0,349.0,2.5,20.3,395.0,363.58,280.85
2018,9,22,11,45,58.5,351.5,2.75,20.45,398.0,372.34,287.64
2018,9,22,12,0,59.0,354.0,3.0,20.6,401.0,380.97,294.34
2018,9,22,12,15,76.0,362.0,3.25,20.6,422.5,410.2,317.27
2018,9,22,12,30,93.0,370.0,3.5,20.6,444.0,440.5,340.93
2018,9,22,12,45,100.0,367.0,3.75,20.6,445.5,450.38,349.08
2018,9,22,13,0,107.0,364.0,4.0,20.6,447.0,460.15,357.3
2018,9,22,13,15,104.5,354.5,4.15,20.55,433.5,453.12,352.63
2018,9,22,13,30,102.0,345.0,4.3,20.5,420.0,445.47,347.59
2018,9,22,13,45,209.5,297.0,4.45,20.45,444.5,527.52,414.49
2018,9,22,14,0,317.0,249.0,4.6,20.4,469.0,608.88,479.86
2018,9,22,14,15,601.0,169.0,4.6,20.35,560.5,843.16,657.83
2018,9,22,14,30,885.0,89.0,4.6,20.3,652.0,1014.65,778.76
2018,9,22,14,45,871.5,86.5,4.6,20.2,612.0,990.2,762.59
2018,9,22,15,0,858.0,84.0,4.6,20.1,572.0,962.32,745.45
2018,9,22,15,15,838.5,81.5,4.6,20.1,526.5,936.24,729.25
2018,9,22,15,30,819.0,79.0,4.6,20.1,481.0,896.21,702.94
2018,9,22,15,45,793.0,75.0,4.45,19.85,431.5,845.82,668.44
2018,9,22,16,0,767.0,71.0,4.3,19.6,382.0,793.68,632.19
2018,9,22,16,15,682.5,73.0,4.3,19.3,322.0,703.47,567.25
2018,9,22,16,30,598.0,75.0,4.3,19.0,262.0,612.12,499.25
2018,9,22,16,45,485.0,69.0,4.3,18.7,202.5,492.79,406.26
2018,9,22,17,0,372.0,63.0,4.3,18.4,143.0,376.24,310.54
2018,9,22,17,15,254.5,50.0,4.35,17.95,97.5,264.61,215.7
2018,9,22,17,30,137.0,37.0,4.4,17.5,52.0,149.74,115.8
2018,9,22,17,45,84.5,22.5,4.4,17.05,30.0,89.47,27.12
2018,9,22,18,0,32.0,8.0,4.4,16.6,8.0,23.23,0.0
2018,9,22,18,15,16.0,4.0,4.4,16.4,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,3.2,14.05,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,3.2,14.1,6.0,5.12,0.0
2018,9,23,6,15,165.0,21.0,3.35,14.45,35.5,16.41,0.0
2018,9,23,6,30,293.0,36.0,3.5,14.8,65.0,30.08,18.82
2018,9,23,6,45,200.0,45.0,3.6,15.1,70.0,34.12,24.06
2018,9,23,7,0,107.0,54.0,3.7,15.4,75.0,41.38,30.94
2018,9,23,7,15,86.5,82.5,3.7,15.7,103.0,62.93,50.24
2018,9,23,7,30,66.0,111.0,3.7,16.0,131.0,84.02,68.88
2018,9,23,7,45,157.0,131.0,3.7,16.25,189.5,96.05,79.31
2018,9,23,8,0,248.0,151.0,3.7,16.5,248.0,105.93,87.66
2018,9,23,8,15,250.5,172.0,3.65,16.8,281.0,139.35,102.73
2018,9,23,8,30,253.0,193.0,3.6,17.1,314.0,176.37,129.75
2018,9,23,8,45,347.0,194.5,3.55,17.35,377.5,218.96,160.45
2018,9,23,9,0,441.0,196.0,3.5,17.6,441.0,273.03,202.7
2018,9,23,9,15,521.5,187.0,3.5,17.85,497.5,326.85,246.78
2018,9,23,9,30,602.0,178.0,3.5,18.1,554.0,392.16,300.44
2018,9,23,9,45,732.0,143.5,3.5,18.35,626.0,463.94,358.74
2018,9,23,10,0,862.0,109.0,3.5,18.6,698.0,548.48,426.52
2018,9,23,10,15,878.0,107.5,3.55,18.8,728.5,606.28,473.19
2018,9,23,10,30,894.0,106.0,3.6,19.0,759.0,664.51,518.93
2018,9,23,10,45,901.5,106.0,3.6,19.2,780.0,717.59,559.44
2018,9,23,11,0,909.0,106.0,3.6,19.4,801.0,768.81,597.46
2018,9,23,11,15,913.5,106.0,3.7,19.55,814.0,815.61,630.19
2018,9,23,11,30,918.0,106.0,3.8,19.7,827.0,859.8,660.88
2018,9,23,11,45,920.0,106.0,3.9,19.85,832.0,899.07,687.97
2018,9,23,12,0,922.0,106.0,4.0,20.0,837.0,935.17,712.8
2018,9,23,12,15,925.5,103.0,4.25,20.0,834.0,966.16,735.38
2018,9,23,12,30,929.0,100.0,4.5,20.0,831.0,993.62,755.94
2018,9,23,12,45,932.5,96.5,4.7,20.0,821.0,1016.84,773.85
2018,9,23,13,0,936.0,93.0,4.9,20.0,811.0,1036.22,789.3
2018,9,23,13,15,931.0,92.0,5.1,19.9,791.0,1045.98,798.64
2018,9,23,13,30,926.0,91.0,5.3,19.8,771.0,1051.59,805.33
2018,9,23,13,45,918.5,90.0,5.5,19.7,744.0,1050.53,807.57
2018,9,23,14,0,911.0,89.0,5.7,19.6,717.0,1045.37,807.09
2018,9,23,14,15,901.0,87.5,5.75,19.45,683.0,1033.06,800.76
2018,9,23,14,30,891.0,86.0,5.8,19.3,649.0,1016.87,791.84
2018,9,23,14,45,876.5,84.5,5.8,19.15,609.0,992.48,776.8
2018,9,23,15,0,862.0,83.0,5.8,19.0,569.0,964.69,759.37
2018,9,23,15,15,842.0,80.5,5.8,19.0,523.0,937.94,742.18
2018,9,23,15,30,822.0,78.0,5.8,19.0,477.0,897.29,714.67
2018,9,23,15,45,794.0,75.0,5.6,18.65,427.5,846.23,678.99
2018,9,23,16,0,766.0,72.0,5.4,18.3,378.0,793.51,641.45
2018,9,23,16,15,725.5,68.0,5.25,18.0,326.0,727.66,593.07
2018,9,23,16,30,685.0,64.0,5.1,17.7,274.0,667.46,547.57
2018,9,23,16,45,624.0,58.0,4.95,17.45,222.0,584.81,482.43
2018,9,23,17,0,563.0,52.0,4.8,17.2,170.0,505.34,417.12
2018,9,23,17,15,461.5,44.0,4.7,16.85,122.5,400.0,327.02
2018,9,23,17,30,360.0,36.0,4.6,16.5,75.0,302.87,236.3
2018,9,23,17,45,214.0,23.0,4.5,16.1,43.0,171.63,21.76
2018,9,23,18,0,68.0,10.0,4.4,15.7,11.0,43.33,0.0
2018,9,23,18,15,34.0,5.0,4.25,15.5,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.4,13.6,2.5,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.3,13.7,5.0,4.27,0.0
2018,9,24,6,15,34.0,11.0,0.35,13.9,13.0,8.93,0.0
2018,9,24,6,30,37.0,17.0,0.4,14.1,21.0,13.7,5.47
2018,9,24,6,45,18.5,29.5,0.45,14.35,31.5,24.79,16.07
2018,9,24,7,0,0.0,42.0,0.5,14.6,42.0,34.74,25.25
2018,9,24,7,15,0.0,62.0,0.6,14.95,62.0,50.55,39.48
2018,9,24,7,30,0.0,82.0,0.7,15.3,82.0,65.97,53.15
2018,9,24,7,45,5.0,107.0,0.75,15.65,109.0,84.7,69.46
2018,9,24,8,0,10.0,132.0,0.8,16.0,136.0,103.09,85.16
2018,9,24,8,15,12.0,147.5,0.8,16.45,153.0,116.96,91.98
2018,9,24,8,30,14.0,163.0,0.8,16.9,170.0,131.36,103.06
2018,9,24,8,45,28.5,190.5,0.8,17.35,206.0,155.15,121.18
2018,9,24,9,0,43.0,218.0,0.8,17.8,242.0,184.29,143.56
2018,9,24,9,15,68.5,247.5,0.85,18.25,288.5,221.23,171.79
2018,9,24,9,30,94.0,277.0,0.9,18.7,335.0,262.21,203.09
2018,9,24,9,45,102.5,295.5,0.9,19.2,362.0,290.62,224.55
2018,9,24,10,0,111.0,314.0,0.9,19.7,389.0,320.31,246.74
2018,9,24,10,15,127.5,328.0,0.95,20.05,418.0,357.59,274.65
2018,9,24,10,30,144.0,342.0,1.0,20.4,447.0,392.51,300.48
2018,9,24,10,45,169.0,352.0,1.05,20.75,478.5,431.37,329.1
2018,9,24,11,0,194.0,362.0,1.1,21.1,510.0,472.48,359.03
2018,9,24,11,15,195.5,368.5,1.2,21.3,519.5,494.23,374.8
2018,9,24,11,30,197.0,375.0,1.3,21.5,529.0,515.6,390.34
2018,9,24,11,45,165.0,377.0,1.4,21.65,506.5,503.64,381.28
2018,9,24,12,0,133.0,379.0,1.5,21.8,484.0,488.69,370.13
2018,9,24,12,15,106.0,368.0,1.6,21.85,451.5,445.11,338.61
2018,9,24,12,30,79.0,357.0,1.7,21.9,419.0,415.08,316.54
2018,9,24,12,45,80.0,353.0,1.85,21.9,415.0,417.55,319.22
2018,9,24,13,0,81.0,349.0,2.0,21.9,411.0,419.7,321.52
2018,9,24,13,15,75.5,338.0,2.1,21.8,394.5,407.37,312.95
2018,9,24,13,30,70.0,327.0,2.2,21.7,378.0,394.42,303.95
2018,9,24,13,45,163.0,292.5,2.25,21.65,405.5,476.36,369.12
2018,9,24,14,0,256.0,258.0,2.3,21.6,433.0,558.08,432.59
2018,9,24,14,15,547.5,180.5,2.35,21.4,531.0,801.6,614.8
2018,9,24,14,30,839.0,103.0,2.4,21.2,629.0,997.07,748.11
2018,9,24,14,45,852.5,94.0,2.45,21.05,599.0,991.77,745.21
2018,9,24,15,0,866.0,85.0,2.5,20.9,569.0,982.02,741.56
2018,9,24,15,15,845.5,82.5,2.5,20.9,523.0,943.51,717.61
2018,9,24,15,30,825.0,80.0,2.5,20.9,477.0,902.22,691.71
2018,9,24,15,45,795.0,76.5,2.55,20.4,426.0,848.53,658.33
2018,9,24,16,0,765.0,73.0,2.6,19.9,375.0,793.29,622.82
2018,9,24,16,15,722.5,69.0,2.6,19.5,322.5,725.69,576.35
2018,9,24,16,30,680.0,65.0,2.6,19.1,270.0,664.32,532.66
2018,9,24,16,45,617.5,59.0,2.6,18.7,218.0,580.71,469.72
2018,9,24,17,0,555.0,53.0,2.6,18.3,166.0,500.34,406.08
2018,9,24,17,15,453.0,44.0,2.55,17.8,118.5,393.8,317.07
2018,9,24,17,30,351.0,35.0,2.5,17.3,71.0,295.74,225.5
2018,9,24,17,45,208.5,22.0,2.4,16.8,40.0,164.86,0.0
2018,9,24,18,0,66.0,9.0,2.3,16.3,9.0,41.38,0.0
2018,9,24,18,15,33.0,4.5,2.15,16.1,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.5,13.85,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.5,13.9,1.0,0.85,0.0
2018,9,25,6,15,1.0,6.5,1.45,14.2,6.5,5.55,0.0
2018,9,25,6,30,0.0,12.0,1.4,14.5,12.0,9.87,2.21
2018,9,25,6,45,21.0,22.5,1.4,14.85,26.5,18.83,10.76
2018,9,25,7,0,42.0,33.0,1.4,15.2,41.0,27.26,18.51
2018,9,25,7,15,21.0,45.0,1.35,15.5,49.0,37.56,27.84
2018,9,25,7,30,0.0,57.0,1.3,15.8,57.0,47.2,36.45
2018,9,25,7,45,0.0,76.0,1.25,16.1,76.0,62.34,49.76
2018,9,25,8,0,0.0,95.0,1.2,16.4,95.0,77.03,62.46
2018,9,25,8,15,0.0,103.0,1.3,16.85,103.0,83.91,65.05
2018,9,25,8,30,0.0,111.0,1.4,17.3,111.0,90.76,70.4
2018,9,25,8,45,0.0,128.5,1.45,17.7,128.5,104.98,81.76
2018,9,25,9,0,0.0,146.0,1.5,18.1,146.0,119.41,93.13
2018,9,25,9,15,2.0,164.5,1.65,18.45,165.5,135.5,105.72
2018,9,25,9,30,4.0,183.0,1.8,18.8,185.0,152.09,118.63
2018,9,25,9,45,5.5,193.5,1.9,19.1,197.0,162.43,126.5
2018,9,25,10,0,7.0,204.0,2.0,19.4,209.0,173.04,134.58
2018,9,25,10,15,10.5,223.5,2.1,19.65,231.0,192.58,149.74
2018,9,25,10,30,14.0,243.0,2.2,19.9,253.0,212.81,165.35
2018,9,25,10,45,22.0,266.0,2.3,20.15,282.5,239.81,186.23
2018,9,25,11,0,30.0,289.0,2.4,20.4,312.0,277.2,214.98
2018,9,25,11,15,43.0,315.0,2.4,20.55,348.5,315.54,244.29
2018,9,25,11,30,56.0,341.0,2.4,20.7,385.0,355.9,274.86
2018,9,25,11,45,58.0,345.0,2.45,20.85,390.5,367.22,283.2
2018,9,25,12,0,60.0,349.0,2.5,21.0,396.0,378.6,291.73
2018,9,25,12,15,69.5,354.0,2.5,21.05,408.0,397.95,306.52
2018,9,25,12,30,79.0,359.0,2.5,21.1,420.0,417.83,321.68
2018,9,25,12,45,71.5,348.0,2.55,21.15,403.0,404.67,311.85
2018,9,25,13,0,64.0,337.0,2.6,21.2,386.0,390.64,301.5
2018,9,25,13,15,54.0,320.5,2.55,21.2,361.0,367.34,284.0
2018,9,25,13,30,44.0,304.0,2.5,21.2,336.0,343.24,265.84
2018,9,25,13,45,166.5,266.0,2.5,21.15,380.0,450.67,352.22
2018,9,25,14,0,289.0,228.0,2.5,21.1,424.0,557.53,435.58
2018,9,25,14,15,584.0,158.0,2.45,21.0,529.5,813.81,625.18
2018,9,25,14,30,879.0,88.0,2.4,20.9,635.0,1006.81,755.59
2018,9,25,14,45,864.0,86.0,2.35,20.8,594.5,981.31,738.04
2018,9,25,15,0,849.0,84.0,2.3,20.7,554.0,963.65,728.09
2018,9,25,15,15,829.0,81.0,2.3,20.7,508.5,925.23,704.22
2018,9,25,15,30,809.0,78.0,2.3,20.7,463.0,884.11,678.37
2018,9,25,15,45,781.0,74.5,2.2,20.35,413.5,832.65,644.83
2018,9,25,16,0,753.0,71.0,2.1,20.0,364.0,779.6,609.44
2018,9,25,16,15,712.5,66.5,2.05,19.6,312.5,713.54,563.98
2018,9,25,16,30,672.0,62.0,2.0,19.2,261.0,653.27,521.04
2018,9,25,16,45,611.0,56.0,1.95,18.8,210.0,571.26,459.44
2018,9,25,17,0,550.0,50.0,1.9,18.4,159.0,492.52,397.21
2018,9,25,17,15,403.0,40.0,1.9,17.9,107.0,355.41,284.78
2018,9,25,17,30,256.0,30.0,1.9,17.4,55.0,232.53,173.55
2018,9,25,17,45,141.0,17.0,1.95,16.85,29.5,118.99,0.0
2018,9,25,18,0,26.0,4.0,2.0,16.3,4.0,16.67,0.0
2018,9,25,18,15,13.0,2.0,2.0,16.1,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.0,1.5,14.1,12.0,10.24,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.4,21.0,17.34,7.93
2018,9,26,6,45,0.0,34.5,1.5,14.7,34.5,28.42,19.06
2018,9,26,7,0,0.0,48.0,1.5,15.0,48.0,39.28,29.11
2018,9,26,7,15,2.5,69.5,1.45,15.3,70.0,55.86,44.05
2018,9,26,7,30,5.0,91.0,1.4,15.6,92.0,72.18,58.53
2018,9,26,7,45,6.0,107.5,1.3,15.9,109.5,84.88,69.58
2018,9,26,8,0,7.0,124.0,1.2,16.2,127.0,97.47,80.31
2018,9,26,8,15,4.0,130.0,1.15,16.6,131.5,103.97,81.6
2018,9,26,8,30,1.0,136.0,1.1,17.0,136.0,109.77,86.08
2018,9,26,8,45,6.0,160.5,1.05,17.45,163.5,130.66,102.49
2018,9,26,9,0,11.0,185.0,1.0,17.9,191.0,152.59,119.52
2018,9,26,9,15,18.5,208.5,0.95,18.3,219.5,175.62,137.22
2018,9,26,9,30,26.0,232.0,0.9,18.7,248.0,199.97,155.84
2018,9,26,9,45,34.0,254.0,0.85,19.15,276.0,226.67,176.06
2018,9,26,10,0,42.0,276.0,0.8,19.6,304.0,254.11,196.6
2018,9,26,10,15,62.5,300.0,0.8,20.05,344.0,291.9,224.96
2018,9,26,10,30,83.0,324.0,0.8,20.5,384.0,332.61,255.12
2018,9,26,10,45,88.0,336.0,0.75,20.95,401.0,354.78,270.75
2018,9,26,11,0,93.0,348.0,0.7,21.4,418.0,377.52,286.7
2018,9,26,11,15,154.0,358.0,0.7,21.9,476.0,453.92,342.5
2018,9,26,11,30,215.0,368.0,0.7,22.4,534.0,525.05,392.9
2018,9,26,11,45,262.5,361.0,0.7,22.85,565.0,587.11,435.75
2018,9,26,12,0,310.0,354.0,0.7,23.3,596.0,637.91,470.38
2018,9,26,12,15,276.5,356.0,0.75,23.65,571.0,625.17,460.61
2018,9,26,12,30,243.0,358.0,0.8,24.0,546.0,609.3,449.32
2018,9,26,12,45,267.5,349.5,0.85,24.35,553.5,635.55,468.34
2018,9,26,13,0,292.0,341.0,0.9,24.7,561.0,661.23,486.49
2018,9,26,13,15,266.5,336.0,1.15,24.65,533.0,639.89,474.14
2018,9,26,13,30,241.0,331.0,1.4,24.6,505.0,594.74,445.44
2018,9,26,13,45,229.0,320.5,1.6,24.6,480.5,576.72,434.86
2018,9,26,14,0,217.0,310.0,1.8,24.6,456.0,557.44,422.85
2018,9,26,14,15,217.5,292.5,2.1,24.3,433.0,541.47,414.36
2018,9,26,14,30,218.0,275.0,2.4,24.0,410.0,524.24,404.6
2018,9,26,14,45,242.0,252.0,2.65,23.7,392.5,544.48,422.45
2018,9,26,15,0,266.0,229.0,2.9,23.4,375.0,540.2,422.5
2018,9,26,15,15,318.0,197.5,2.9,23.4,357.5,549.63,432.6
2018,9,26,15,30,370.0,166.0,2.9,23.4,340.0,576.35,454.97
2018,9,26,15,45,403.0,144.0,3.25,22.55,314.5,571.17,455.75
2018,9,26,16,0,436.0,122.0,3.6,21.7,289.0,561.75,453.07
2018,9,26,16,15,320.0,114.0,3.65,21.05,227.0,440.38,358.84
2018,9,26,16,30,204.0,106.0,3.7,20.4,165.0,309.08,253.55
2018,9,26,16,45,172.0,86.5,3.75,19.8,129.5,254.05,208.52
2018,9,26,17,0,140.0,67.0,3.8,19.2,94.0,200.94,163.42
2018,9,26,17,15,98.0,49.0,3.75,18.7,65.0,132.83,104.8
2018,9,26,17,30,56.0,31.0,3.7,18.2,36.0,81.81,56.54
2018,9,26,17,45,35.0,17.5,3.65,17.7,20.0,34.53,0.0
2018,9,26,18,0,14.0,4.0,3.6,17.2,4.0,3.41,0.0
2018,9,26,18,15,7.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.35,14.0,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,9,27,6,15,53.0,10.5,1.3,14.25,14.5,8.96,0.0
2018,9,27,6,30,97.0,19.0,1.3,14.5,27.0,14.64,5.58
2018,9,27,6,45,48.5,23.5,1.3,14.7,27.5,18.75,10.65
2018,9,27,7,0,0.0,28.0,1.3,14.9,28.0,23.09,14.82
2018,9,27,7,15,0.0,23.0,1.25,15.15,23.0,18.94,11.29
2018,9,27,7,30,0.0,18.0,1.2,15.4,18.0,14.82,7.64
2018,9,27,7,45,0.0,27.5,1.1,15.7,27.5,22.68,14.66
2018,9,27,8,0,0.0,37.0,1.0,16.0,37.0,30.56,21.63
2018,9,27,8,15,0.0,69.5,1.0,16.3,69.5,57.62,43.27
2018,9,27,8,30,0.0,102.0,1.0,16.6,102.0,83.78,64.87
2018,9,27,8,45,0.0,119.5,1.0,16.95,119.5,97.97,76.23
2018,9,27,9,0,0.0,137.0,1.0,17.3,137.0,112.35,87.63
2018,9,27,9,15,1.0,151.0,1.05,17.6,151.5,124.47,97.09
2018,9,27,9,30,2.0,165.0,1.1,17.9,166.0,136.87,106.71
2018,9,27,9,45,5.5,187.5,1.15,18.2,191.0,157.65,122.96
2018,9,27,10,0,9.0,210.0,1.2,18.5,216.0,179.18,139.67
2018,9,27,10,15,17.5,239.5,1.25,18.75,252.0,210.23,163.79
2018,9,27,10,30,26.0,269.0,1.3,19.0,288.0,249.02,193.67
2018,9,27,10,45,36.5,289.5,1.4,19.2,316.5,278.48,216.21
2018,9,27,11,0,47.0,310.0,1.5,19.4,345.0,309.56,239.91
2018,9,27,11,15,66.5,333.5,1.55,19.5,384.0,351.99,272.25
2018,9,27,11,30,86.0,357.0,1.6,19.6,423.0,396.87,306.05
2018,9,27,11,45,110.5,362.0,1.7,19.7,447.5,429.88,331.2
2018,9,27,12,0,135.0,367.0,1.8,19.8,472.0,480.63,369.23
2018,9,27,12,15,154.0,367.5,1.9,19.8,486.5,508.07,390.05
2018,9,27,12,30,173.0,368.0,2.0,19.8,501.0,535.97,411.36
2018,9,27,12,45,188.5,361.0,2.1,19.8,504.0,552.65,424.56
2018,9,27,13,0,204.0,354.0,2.2,19.8,507.0,568.92,437.61
2018,9,27,13,15,176.5,343.5,2.4,19.75,473.5,537.72,415.38
2018,9,27,13,30,149.0,333.0,2.6,19.7,440.0,504.78,391.77
2018,9,27,13,45,198.0,315.5,2.8,19.6,451.5,540.16,421.28
2018,9,27,14,0,247.0,298.0,3.0,19.5,463.0,597.01,465.9
2018,9,27,14,15,273.5,278.5,3.15,19.35,453.0,604.79,474.01
2018,9,27,14,30,300.0,259.0,3.3,19.2,443.0,610.54,481.04
2018,9,27,14,45,304.0,240.0,3.5,19.0,415.5,592.19,469.85
2018,9,27,15,0,308.0,221.0,3.7,18.8,388.0,571.99,457.24
2018,9,27,15,15,290.0,201.5,3.7,18.8,348.5,528.21,425.12
2018,9,27,15,30,272.0,182.0,3.7,18.8,309.0,483.68,392.01
2018,9,27,15,45,251.0,162.5,3.9,18.25,269.5,435.97,356.74
2018,9,27,16,0,230.0,143.0,4.1,17.7,230.0,388.26,320.43
2018,9,27,16,15,167.5,117.0,4.1,17.4,175.5,279.5,232.26
2018,9,27,16,30,105.0,91.0,4.1,17.1,121.0,192.65,159.48
2018,9,27,16,45,104.0,79.0,4.1,16.75,103.5,176.71,145.87
2018,9,27,17,0,103.0,67.0,4.1,16.4,86.0,161.57,131.94
2018,9,27,17,15,81.0,49.0,4.05,16.1,61.0,122.98,97.17
2018,9,27,17,30,59.0,31.0,4.0,15.8,36.0,85.62,57.84
2018,9,27,17,45,36.5,17.5,3.95,15.55,20.0,35.33,0.0
2018,9,27,18,0,14.0,4.0,3.9,15.3,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.15,14.45,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.15,14.65,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.2,14.8,4.0,3.28,0.0
2018,9,28,6,45,0.0,6.5,2.25,14.95,6.5,5.33,0.0
2018,9,28,7,0,0.0,9.0,2.3,15.1,9.0,7.39,0.88
2018,9,28,7,15,0.0,13.5,2.25,15.25,13.5,11.1,4.26
2018,9,28,7,30,0.0,18.0,2.2,15.4,18.0,14.81,7.62
2018,9,28,7,45,0.0,33.0,2.2,15.55,33.0,27.23,18.72
2018,9,28,8,0,0.0,48.0,2.2,15.7,48.0,39.69,29.74
2018,9,28,8,15,0.0,49.5,2.25,15.9,49.5,40.95,29.22
2018,9,28,8,30,0.0,51.0,2.3,16.1,51.0,42.22,30.16
2018,9,28,8,45,0.0,49.0,2.3,16.3,49.0,40.57,28.65
2018,9,28,9,0,0.0,47.0,2.3,16.5,47.0,38.93,27.15
2018,9,28,9,15,3.0,109.0,2.4,16.75,111.0,91.35,70.52
2018,9,28,9,30,6.0,171.0,2.5,17.0,175.0,143.35,112.68
2018,9,28,9,45,12.0,204.0,2.6,17.2,212.0,174.17,137.16
2018,9,28,10,0,18.0,237.0,2.7,17.4,249.0,206.29,162.52
2018,9,28,10,15,25.0,259.0,2.75,17.55,276.5,231.08,181.92
2018,9,28,10,30,32.0,281.0,2.8,17.7,304.0,263.66,207.36
2018,9,28,10,45,45.5,302.5,2.9,17.85,336.0,296.67,233.1
2018,9,28,11,0,59.0,324.0,3.0,18.0,368.0,331.66,260.23
2018,9,28,11,15,73.0,339.0,3.05,18.05,394.5,362.74,284.31
2018,9,28,11,30,87.0,354.0,3.1,18.1,421.0,395.36,309.46
2018,9,28,11,45,82.0,353.5,3.2,18.15,416.5,397.78,311.18
2018,9,28,12,0,77.0,353.0,3.3,18.2,412.0,399.48,312.49
2018,9,28,12,15,125.0,360.0,3.3,18.2,455.5,474.46,370.74
2018,9,28,12,30,173.0,367.0,3.3,18.2,499.0,535.67,417.79
2018,9,28,12,45,255.0,341.5,3.35,18.25,533.0,616.4,480.0
2018,9,28,13,0,337.0,316.0,3.4,18.3,567.0,679.71,528.91
2018,9,28,13,15,404.5,284.5,3.4,18.25,578.0,742.48,576.48
2018,9,28,13,30,472.0,253.0,3.4,18.2,589.0,785.55,609.98
2018,9,28,13,45,628.0,189.0,3.45,18.2,617.5,888.66,687.4
2018,9,28,14,0,784.0,125.0,3.5,18.2,646.0,970.65,745.21
2018,9,28,14,15,815.0,108.0,3.5,18.1,625.5,982.0,754.03
2018,9,28,14,30,846.0,91.0,3.5,18.0,605.0,988.16,760.08
2018,9,28,14,45,832.5,88.5,3.5,17.9,566.0,963.51,744.99
2018,9,28,15,0,819.0,86.0,3.5,17.8,527.0,935.52,727.77
2018,9,28,15,15,797.0,83.0,3.5,17.8,482.0,895.59,701.71
2018,9,28,15,30,775.0,80.0,3.5,17.8,437.0,853.16,673.57
2018,9,28,15,45,742.5,76.5,3.5,17.45,387.5,798.39,636.71
2018,9,28,16,0,710.0,73.0,3.5,17.1,338.0,742.4,597.95
2018,9,28,16,15,674.5,67.0,3.5,16.85,289.0,685.74,557.09
2018,9,28,16,30,639.0,61.0,3.5,16.6,240.0,623.92,510.49
2018,9,28,16,45,576.0,54.0,3.5,16.35,190.5,540.58,444.7
2018,9,28,17,0,513.0,47.0,3.5,16.1,141.0,460.89,378.59
2018,9,28,17,15,406.5,38.0,3.4,15.85,97.5,354.28,285.51
2018,9,28,17,30,300.0,29.0,3.3,15.6,54.0,254.3,172.48
2018,9,28,17,45,161.0,16.5,3.25,15.35,28.5,103.81,0.0
2018,9,28,18,0,22.0,4.0,3.2,15.1,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.15,15.05,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
