Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,6,15,8.0,3.5,0.4,15.15,4.0,2.99,0.0
2018,10,9,6,30,16.0,7.0,0.4,15.4,8.0,6.06,0.0
2018,10,9,6,45,225.0,23.5,0.45,15.65,56.5,18.73,9.76
2018,10,9,7,0,434.0,40.0,0.5,15.9,105.0,32.45,22.64
2018,10,9,7,15,345.5,39.0,0.6,16.15,103.0,30.17,21.05
2018,10,9,7,30,257.0,38.0,0.7,16.4,101.0,28.04,19.33
2018,10,9,7,45,129.0,56.5,0.8,16.7,88.0,43.24,32.85
2018,10,9,8,0,1.0,75.0,0.9,17.0,75.0,61.63,46.68
2018,10,9,8,15,66.0,118.5,0.95,17.35,146.0,99.01,75.12
2018,10,9,8,30,131.0,162.0,1.0,17.7,217.0,145.86,109.91
2018,10,9,8,45,365.0,144.5,1.0,18.05,321.5,196.44,141.58
2018,10,9,9,0,599.0,127.0,1.0,18.4,426.0,279.49,202.56
2018,10,9,9,15,728.0,103.5,1.0,18.8,496.0,345.95,255.73
2018,10,9,9,30,857.0,80.0,1.0,19.2,566.0,428.24,321.42
2018,10,9,9,45,875.5,80.0,0.95,19.6,601.5,489.86,371.33
2018,10,9,10,0,894.0,80.0,0.9,20.0,637.0,551.77,419.55
2018,10,9,10,15,865.5,94.5,0.9,20.3,652.0,600.39,456.66
2018,10,9,10,30,837.0,109.0,0.9,20.6,667.0,647.75,491.24
2018,10,9,10,45,803.5,125.5,0.9,20.9,673.5,686.38,518.42
2018,10,9,11,0,770.0,142.0,0.9,21.2,680.0,719.48,540.89
2018,10,9,11,15,744.0,148.0,1.05,21.25,674.5,746.73,561.38
2018,10,9,11,30,718.0,154.0,1.2,21.3,669.0,766.62,576.44
2018,10,9,11,45,545.0,193.5,1.35,21.4,585.5,691.06,523.46
2018,10,9,12,0,372.0,233.0,1.5,21.5,502.0,594.48,454.18
2018,10,9,12,15,254.0,277.5,1.7,21.35,460.5,530.6,407.65
2018,10,9,12,30,136.0,322.0,1.9,21.2,419.0,459.91,353.99
2018,10,9,12,45,395.0,246.5,2.15,21.1,521.5,674.56,519.0
2018,10,9,13,0,654.0,171.0,2.4,21.0,624.0,866.59,658.57
2018,10,9,13,15,662.5,168.0,2.65,20.8,615.0,884.0,671.9
2018,10,9,13,30,671.0,165.0,2.9,20.6,606.0,898.4,684.92
2018,10,9,13,45,488.0,210.5,3.2,20.35,524.0,762.21,590.79
2018,10,9,14,0,305.0,256.0,3.5,20.1,442.0,612.17,480.55
2018,10,9,14,15,409.0,214.0,3.6,19.9,448.5,691.34,544.49
2018,10,9,14,30,513.0,172.0,3.7,19.7,455.0,745.0,588.55
2018,10,9,14,45,525.5,152.0,3.85,19.45,423.5,728.92,579.02
2018,10,9,15,0,538.0,132.0,4.0,19.2,392.0,709.41,567.18
2018,10,9,15,15,494.0,127.0,4.0,19.2,348.0,652.55,525.98
2018,10,9,15,30,450.0,122.0,4.0,19.2,304.0,595.66,484.11
2018,10,9,15,45,550.5,95.0,3.9,18.65,289.0,648.47,526.77
2018,10,9,16,0,651.0,68.0,3.8,18.1,274.0,683.18,554.27
2018,10,9,16,15,620.5,60.0,3.7,17.75,229.0,624.84,509.42
2018,10,9,16,30,590.0,52.0,3.6,17.4,184.0,566.63,462.94
2018,10,9,16,45,452.5,46.5,3.55,17.1,132.5,433.12,354.4
2018,10,9,17,0,315.0,41.0,3.5,16.8,81.0,309.08,247.5
2018,10,9,17,15,169.5,25.5,3.55,16.45,46.0,175.45,108.93
2018,10,9,17,30,24.0,10.0,3.6,16.1,11.0,22.78,0.0
2018,10,9,17,45,12.0,5.0,3.6,15.8,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.65,14.4,13.0,8.96,0.0
2018,10,10,6,30,110.0,21.0,0.8,14.5,26.0,16.33,0.0
2018,10,10,6,45,252.5,34.0,0.95,14.6,65.5,26.39,15.84
2018,10,10,7,0,395.0,47.0,1.1,14.7,105.0,38.48,27.91
2018,10,10,7,15,480.0,55.0,1.15,14.85,152.5,44.11,33.43
2018,10,10,7,30,565.0,63.0,1.2,15.0,200.0,49.76,38.73
2018,10,10,7,45,620.5,68.0,1.25,15.15,249.5,52.81,41.53
2018,10,10,8,0,676.0,73.0,1.3,15.3,299.0,65.29,43.32
2018,10,10,8,15,712.5,76.5,1.3,15.5,346.5,119.81,67.96
2018,10,10,8,30,749.0,80.0,1.3,15.7,394.0,182.55,113.65
2018,10,10,8,45,776.5,82.0,1.25,15.95,438.5,242.07,163.58
2018,10,10,9,0,804.0,84.0,1.2,16.2,483.0,304.4,218.01
2018,10,10,9,15,826.0,85.0,1.1,16.5,523.0,366.43,272.04
2018,10,10,9,30,848.0,86.0,1.0,16.8,563.0,429.9,325.67
2018,10,10,9,45,865.5,85.5,0.9,17.1,597.0,490.82,375.41
2018,10,10,10,0,883.0,85.0,0.8,17.4,631.0,551.24,422.61
2018,10,10,10,15,890.5,86.5,0.75,17.65,657.0,607.67,465.36
2018,10,10,10,30,898.0,88.0,0.7,17.9,683.0,662.68,505.39
2018,10,10,10,45,903.5,88.5,0.6,18.15,701.5,713.68,540.41
2018,10,10,11,0,909.0,89.0,0.5,18.4,720.0,762.55,571.56
2018,10,10,11,15,911.0,89.5,0.7,18.55,730.5,806.38,602.74
2018,10,10,11,30,913.0,90.0,0.9,18.7,741.0,847.36,632.01
2018,10,10,11,45,913.0,90.0,1.1,18.85,743.5,883.08,657.74
2018,10,10,12,0,913.0,90.0,1.3,19.0,746.0,915.47,681.26
2018,10,10,12,15,910.0,90.5,1.55,19.05,740.5,942.21,702.05
2018,10,10,12,30,907.0,91.0,1.8,19.1,735.0,965.25,720.39
2018,10,10,12,45,901.5,91.5,2.0,19.2,721.5,982.1,733.92
2018,10,10,13,0,896.0,92.0,2.2,19.3,708.0,995.04,744.99
2018,10,10,13,15,888.0,90.5,2.4,19.25,686.0,999.21,750.77
2018,10,10,13,30,880.0,89.0,2.6,19.2,664.0,999.37,754.01
2018,10,10,13,45,869.0,88.5,2.8,19.15,636.0,993.8,753.47
2018,10,10,14,0,858.0,88.0,3.0,19.1,608.0,984.42,750.39
2018,10,10,14,15,843.0,86.5,3.15,18.9,573.0,977.71,749.19
2018,10,10,14,30,828.0,85.0,3.3,18.7,538.0,955.77,737.46
2018,10,10,14,45,807.0,83.5,3.45,18.55,497.5,924.56,719.05
2018,10,10,15,0,786.0,82.0,3.6,18.4,457.0,890.37,698.24
2018,10,10,15,15,760.0,78.0,3.6,18.4,412.0,845.58,668.12
2018,10,10,15,30,734.0,74.0,3.6,18.4,367.0,798.68,635.91
2018,10,10,15,45,692.0,71.0,3.7,17.9,319.0,742.85,597.77
2018,10,10,16,0,650.0,68.0,3.8,17.4,271.0,681.67,554.01
2018,10,10,16,15,589.5,62.5,3.7,17.05,222.0,602.16,493.11
2018,10,10,16,30,529.0,57.0,3.6,16.7,173.0,524.86,431.29
2018,10,10,16,45,437.5,49.0,3.55,16.35,128.0,424.38,348.03
2018,10,10,17,0,346.0,41.0,3.5,16.0,83.0,329.65,263.42
2018,10,10,17,15,216.0,27.5,3.3,15.75,49.5,207.56,116.1
2018,10,10,17,30,86.0,14.0,3.1,15.5,16.0,62.88,0.0
2018,10,10,17,45,43.0,7.0,2.95,15.25,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,6,15,8.5,6.5,0.65,14.4,7.0,5.55,0.0
2018,10,11,6,30,17.0,13.0,0.7,14.5,14.0,10.77,0.0
2018,10,11,6,45,46.0,30.5,0.75,14.6,36.5,24.3,13.89
2018,10,11,7,0,75.0,48.0,0.8,14.7,59.0,37.55,27.06
2018,10,11,7,15,106.0,67.5,0.8,14.8,89.5,51.88,40.26
2018,10,11,7,30,137.0,87.0,0.8,14.9,120.0,65.92,52.99
2018,10,11,7,45,188.5,104.0,0.8,15.0,160.5,75.89,61.91
2018,10,11,8,0,240.0,121.0,0.8,15.1,201.0,91.68,69.74
2018,10,11,8,15,443.0,110.0,0.8,15.35,284.5,120.85,79.11
2018,10,11,8,30,646.0,99.0,0.8,15.6,368.0,179.09,115.17
2018,10,11,8,45,686.0,101.5,0.75,15.85,414.5,236.04,161.86
2018,10,11,9,0,726.0,104.0,0.7,16.1,461.0,297.51,214.11
2018,10,11,9,15,749.5,105.5,0.7,16.45,500.0,356.57,264.9
2018,10,11,9,30,773.0,107.0,0.7,16.8,539.0,419.13,317.16
2018,10,11,9,45,793.0,107.0,0.65,17.1,573.0,477.83,364.66
2018,10,11,10,0,813.0,107.0,0.6,17.4,607.0,537.21,410.82
2018,10,11,10,15,822.5,109.0,0.55,17.7,633.0,592.79,452.38
2018,10,11,10,30,832.0,111.0,0.5,18.0,659.0,647.38,491.57
2018,10,11,10,45,838.5,112.0,0.45,18.3,677.5,697.66,526.32
2018,10,11,11,0,845.0,113.0,0.4,18.6,696.0,746.11,558.64
2018,10,11,11,15,849.5,113.5,0.45,18.9,707.5,790.41,587.53
2018,10,11,11,30,854.0,114.0,0.5,19.2,719.0,832.24,614.38
2018,10,11,11,45,856.5,113.5,0.6,19.45,722.5,868.61,638.58
2018,10,11,12,0,859.0,113.0,0.7,19.7,726.0,901.93,660.87
2018,10,11,12,15,860.5,111.0,0.85,19.85,721.5,929.45,680.7
2018,10,11,12,30,862.0,109.0,1.0,20.0,717.0,942.77,691.52
2018,10,11,12,45,861.5,107.0,1.2,20.1,705.0,960.9,706.67
2018,10,11,13,0,861.0,105.0,1.4,20.2,693.0,975.37,719.37
2018,10,11,13,15,855.0,103.5,1.6,20.25,672.5,993.06,734.34
2018,10,11,13,30,849.0,102.0,1.8,20.3,652.0,995.3,739.22
2018,10,11,13,45,839.5,99.5,1.95,20.3,624.0,988.9,738.07
2018,10,11,14,0,830.0,97.0,2.1,20.3,596.0,978.64,734.47
2018,10,11,14,15,816.0,95.0,2.3,20.2,562.0,960.77,726.57
2018,10,11,14,30,802.0,93.0,2.5,20.1,528.0,939.37,716.1
2018,10,11,14,45,783.0,90.0,2.7,20.0,488.0,908.48,698.79
2018,10,11,15,0,764.0,87.0,2.9,19.9,448.0,874.63,678.98
2018,10,11,15,15,737.0,83.5,2.9,19.9,403.5,829.9,649.29
2018,10,11,15,30,710.0,80.0,2.9,19.9,359.0,789.49,622.16
2018,10,11,15,45,670.0,75.0,3.2,19.45,311.0,728.16,581.36
2018,10,11,16,0,630.0,70.0,3.5,19.0,263.0,666.57,538.31
2018,10,11,16,15,570.0,64.0,3.65,18.6,215.0,587.49,478.73
2018,10,11,16,30,510.0,58.0,3.8,18.2,167.0,510.58,417.82
2018,10,11,16,45,419.0,49.0,3.95,17.75,122.5,410.07,334.75
2018,10,11,17,0,328.0,40.0,4.1,17.3,78.0,315.52,249.82
2018,10,11,17,15,189.5,25.5,4.15,16.9,45.0,185.24,85.47
2018,10,11,17,30,51.0,11.0,4.2,16.5,12.0,39.53,0.0
2018,10,11,17,45,25.5,5.5,4.25,16.1,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,6,15,74.0,9.0,1.65,14.95,12.0,7.68,0.0
2018,10,12,6,30,148.0,18.0,1.7,15.2,24.0,15.36,0.0
2018,10,12,6,45,278.5,30.0,1.7,15.45,61.5,24.79,13.86
2018,10,12,7,0,409.0,42.0,1.7,15.7,99.0,34.35,24.08
2018,10,12,7,15,447.0,53.0,1.7,16.0,139.0,42.45,31.73
2018,10,12,7,30,485.0,64.0,1.7,16.3,179.0,50.25,38.9
2018,10,12,7,45,577.0,66.0,1.7,16.65,233.0,51.08,39.72
2018,10,12,8,0,669.0,68.0,1.7,17.0,287.0,62.89,40.18
2018,10,12,8,15,703.5,72.5,1.65,17.5,334.0,121.45,68.95
2018,10,12,8,30,738.0,77.0,1.6,18.0,381.0,179.8,111.08
2018,10,12,8,45,763.0,80.0,1.55,18.55,424.5,238.83,160.39
2018,10,12,9,0,788.0,83.0,1.5,19.1,468.0,300.37,213.73
2018,10,12,9,15,812.0,83.0,1.45,19.6,507.5,361.06,266.28
2018,10,12,9,30,836.0,83.0,1.4,20.1,547.0,423.41,318.82
2018,10,12,9,45,856.0,82.0,1.35,20.6,581.5,484.11,368.35
2018,10,12,10,0,876.0,81.0,1.3,21.1,616.0,544.6,415.83
2018,10,12,10,15,884.5,82.5,1.25,21.55,642.0,601.0,458.52
2018,10,12,10,30,893.0,84.0,1.2,22.0,668.0,656.12,498.59
2018,10,12,10,45,899.0,84.5,1.1,22.4,687.0,706.98,533.8
2018,10,12,11,0,905.0,85.0,1.0,22.8,706.0,755.78,565.08
2018,10,12,11,15,908.5,86.0,1.1,23.05,717.5,800.88,595.08
2018,10,12,11,30,912.0,87.0,1.2,23.3,729.0,843.29,623.13
2018,10,12,11,45,912.5,87.5,1.3,23.5,732.0,879.72,647.27
2018,10,12,12,0,913.0,88.0,1.4,23.7,735.0,912.88,669.3
2018,10,12,12,15,912.0,87.0,1.6,23.7,729.5,939.57,689.05
2018,10,12,12,30,911.0,86.0,1.8,23.7,724.0,962.6,706.53
2018,10,12,12,45,907.5,86.0,1.95,23.7,711.5,980.64,720.28
2018,10,12,13,0,904.0,86.0,2.1,23.7,699.0,994.82,731.69
2018,10,12,13,15,898.0,84.5,2.3,23.6,678.0,1000.82,738.78
2018,10,12,13,30,892.0,83.0,2.5,23.5,657.0,1002.81,743.4
2018,10,12,13,45,882.5,82.5,2.65,23.4,629.5,998.6,743.52
2018,10,12,14,0,873.0,82.0,2.8,23.3,602.0,990.54,741.21
2018,10,12,14,15,859.5,80.0,2.95,23.1,567.0,972.84,732.76
2018,10,12,14,30,846.0,78.0,3.1,22.9,532.0,951.58,721.89
2018,10,12,14,45,828.0,75.5,3.25,22.75,492.0,932.92,712.54
2018,10,12,15,0,810.0,73.0,3.4,22.6,452.0,899.95,693.02
2018,10,12,15,15,784.0,70.0,3.4,22.6,407.0,855.97,664.09
2018,10,12,15,30,758.0,67.0,3.4,22.6,362.0,809.86,633.09
2018,10,12,15,45,722.5,63.0,3.6,22.05,314.0,752.23,594.98
2018,10,12,16,0,687.0,59.0,3.8,21.5,266.0,693.79,554.44
2018,10,12,16,15,634.0,54.0,3.85,20.95,218.0,619.36,498.99
2018,10,12,16,30,581.0,49.0,3.9,20.4,170.0,553.71,447.35
2018,10,12,16,45,492.0,41.0,3.9,19.9,124.0,453.78,365.41
2018,10,12,17,0,403.0,33.0,3.9,19.4,78.0,360.55,280.87
2018,10,12,17,15,249.0,22.0,3.95,18.95,45.0,216.44,71.33
2018,10,12,17,30,95.0,11.0,4.0,18.5,12.0,65.42,0.0
2018,10,12,17,45,47.5,5.5,4.0,18.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,8.5,1.05,15.35,12.5,0.0,0.0
2018,10,13,6,30,193.0,17.0,1.0,15.6,25.0,14.51,0.0
2018,10,13,6,45,339.0,27.0,1.0,15.85,64.0,22.35,11.57
2018,10,13,7,0,485.0,37.0,1.0,16.1,103.0,30.41,20.61
2018,10,13,7,15,508.5,47.0,1.0,16.45,142.0,37.84,27.63
2018,10,13,7,30,532.0,57.0,1.0,16.8,181.0,44.96,34.17
2018,10,13,7,45,380.0,87.0,1.0,17.15,186.0,63.79,50.82
2018,10,13,8,0,228.0,117.0,1.0,17.5,191.0,89.38,67.05
2018,10,13,8,15,204.5,141.0,1.1,17.9,215.0,123.81,89.98
2018,10,13,8,30,181.0,165.0,1.2,18.3,239.0,156.53,116.25
2018,10,13,8,45,454.5,132.0,1.25,18.65,345.5,208.63,148.0
2018,10,13,9,0,728.0,99.0,1.3,19.0,452.0,295.16,211.47
2018,10,13,9,15,798.0,88.5,1.4,19.25,504.0,361.77,267.5
2018,10,13,9,30,868.0,78.0,1.5,19.5,556.0,433.03,326.87
2018,10,13,9,45,892.0,76.0,1.6,19.8,593.0,495.7,379.02
2018,10,13,10,0,916.0,74.0,1.7,20.1,630.0,559.15,430.2
2018,10,13,10,15,867.0,94.5,1.75,20.25,638.5,602.72,464.92
2018,10,13,10,30,818.0,115.0,1.8,20.4,647.0,643.08,495.79
2018,10,13,10,45,613.0,193.0,1.9,20.55,598.0,624.48,481.23
2018,10,13,11,0,408.0,271.0,2.0,20.7,549.0,577.69,445.16
2018,10,13,11,15,343.5,293.5,2.1,20.8,530.0,561.54,433.4
2018,10,13,11,30,279.0,316.0,2.2,20.9,511.0,551.26,425.03
2018,10,13,11,45,278.5,317.5,2.3,21.0,513.0,568.58,438.19
2018,10,13,12,0,278.0,319.0,2.4,21.1,515.0,584.79,450.32
2018,10,13,12,15,390.0,281.0,2.45,21.05,553.5,660.08,508.36
2018,10,13,12,30,502.0,243.0,2.5,21.0,592.0,758.54,581.08
2018,10,13,12,45,540.5,224.5,2.6,21.0,594.0,791.05,605.42
2018,10,13,13,0,579.0,206.0,2.7,21.0,596.0,821.72,629.05
2018,10,13,13,15,450.5,238.5,2.8,20.9,536.5,742.18,571.29
2018,10,13,13,30,322.0,271.0,2.9,20.8,477.0,637.87,495.21
2018,10,13,13,45,521.5,200.5,2.95,20.7,516.5,783.92,607.78
2018,10,13,14,0,721.0,130.0,3.0,20.6,556.0,914.85,701.13
2018,10,13,14,15,804.0,100.5,3.05,20.45,549.5,954.04,729.2
2018,10,13,14,30,887.0,71.0,3.1,20.3,543.0,982.07,750.53
2018,10,13,14,45,869.0,69.5,3.1,20.15,502.0,953.07,732.55
2018,10,13,15,0,851.0,68.0,3.1,20.0,461.0,921.0,712.77
2018,10,13,15,15,826.5,65.0,3.1,20.0,415.5,888.16,691.76
2018,10,13,15,30,802.0,62.0,3.1,20.0,370.0,842.42,661.07
2018,10,13,15,45,766.5,58.5,3.1,19.5,321.0,784.29,621.74
2018,10,13,16,0,731.0,55.0,3.1,19.0,272.0,725.25,580.14
2018,10,13,16,15,676.0,50.0,3.05,18.6,222.0,647.86,522.09
2018,10,13,16,30,621.0,45.0,3.0,18.2,172.0,571.91,462.14
2018,10,13,16,45,528.0,38.5,2.95,17.75,125.0,476.35,383.35
2018,10,13,17,0,435.0,32.0,2.9,17.3,78.0,381.0,294.91
2018,10,13,17,15,270.0,21.0,2.8,16.9,44.5,226.15,32.99
2018,10,13,17,30,105.0,10.0,2.7,16.5,11.0,70.35,0.0
2018,10,13,17,45,52.5,5.0,2.65,16.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,1.6,14.15,4.5,0.0,0.0
2018,10,14,6,30,22.0,8.0,1.5,14.4,9.0,6.83,0.0
2018,10,14,6,45,81.5,22.5,1.45,14.7,32.5,17.93,7.86
2018,10,14,7,0,141.0,37.0,1.4,15.0,56.0,29.08,19.5
2018,10,14,7,15,293.5,44.5,1.3,15.25,105.0,33.96,24.34
2018,10,14,7,30,446.0,52.0,1.2,15.5,154.0,40.45,30.35
2018,10,14,7,45,229.0,82.0,1.05,15.75,135.0,61.71,49.27
2018,10,14,8,0,12.0,112.0,0.9,16.0,116.0,88.03,68.91
2018,10,14,8,15,82.0,136.5,0.9,16.25,169.5,112.89,86.29
2018,10,14,8,30,152.0,161.0,0.9,16.5,223.0,149.43,112.48
2018,10,14,8,45,354.5,149.0,0.9,16.8,314.0,200.34,146.06
2018,10,14,9,0,557.0,137.0,0.9,17.1,405.0,276.1,202.53
2018,10,14,9,15,681.0,117.5,0.95,17.4,471.5,345.19,257.99
2018,10,14,9,30,805.0,98.0,1.0,17.7,538.0,425.66,322.6
2018,10,14,9,45,857.5,88.5,1.05,18.0,582.5,492.09,376.61
2018,10,14,10,0,910.0,79.0,1.1,18.3,627.0,561.14,431.24
2018,10,14,10,15,919.0,80.5,1.1,18.65,654.0,619.53,475.92
2018,10,14,10,30,928.0,82.0,1.1,19.0,681.0,676.6,518.09
2018,10,14,10,45,935.0,82.5,1.1,19.3,701.0,729.68,556.17
2018,10,14,11,0,942.0,83.0,1.1,19.6,721.0,780.69,590.36
2018,10,14,11,15,946.0,83.5,1.05,19.9,732.5,827.07,619.28
2018,10,14,11,30,950.0,84.0,1.0,20.2,744.0,870.65,645.86
2018,10,14,11,45,952.5,84.0,1.0,20.55,748.0,909.42,669.59
2018,10,14,12,0,955.0,84.0,1.0,20.9,752.0,944.89,691.04
2018,10,14,12,15,954.5,83.5,0.95,21.15,747.0,973.59,707.39
2018,10,14,12,30,954.0,83.0,0.9,21.4,742.0,998.51,721.32
2018,10,14,12,45,952.0,82.0,0.9,21.65,729.0,1017.53,732.62
2018,10,14,13,0,950.0,81.0,0.9,21.9,716.0,1032.52,741.59
2018,10,14,13,15,945.0,80.5,1.0,22.0,695.5,1041.09,749.34
2018,10,14,13,30,940.0,80.0,1.1,22.1,675.0,1045.54,754.73
2018,10,14,13,45,931.5,78.0,1.2,22.25,646.0,1040.49,754.2
2018,10,14,14,0,923.0,76.0,1.3,22.4,617.0,1031.34,751.26
2018,10,14,14,15,911.5,74.5,1.35,22.4,582.0,1015.88,743.94
2018,10,14,14,30,900.0,73.0,1.4,22.4,547.0,996.65,734.28
2018,10,14,14,45,884.0,70.5,1.45,22.35,506.0,968.12,718.68
2018,10,14,15,0,868.0,68.0,1.5,22.3,465.0,936.35,700.79
2018,10,14,15,15,843.0,65.5,1.5,22.3,419.0,903.36,680.91
2018,10,14,15,30,818.0,63.0,1.5,22.3,373.0,857.42,651.75
2018,10,14,15,45,782.0,59.0,1.6,21.95,323.0,797.71,614.11
2018,10,14,16,0,746.0,55.0,1.7,21.6,273.0,737.06,573.85
2018,10,14,16,15,691.0,50.0,1.75,20.9,222.5,659.15,518.78
2018,10,14,16,30,636.0,45.0,1.8,20.2,172.0,582.56,461.15
2018,10,14,16,45,521.0,39.5,1.85,19.55,123.5,472.09,373.5
2018,10,14,17,0,406.0,34.0,1.9,18.9,75.0,362.18,273.76
2018,10,14,17,15,228.5,21.0,2.0,18.4,41.5,196.62,0.0
2018,10,14,17,30,51.0,8.0,2.1,17.9,8.0,36.8,0.0
2018,10,14,17,45,25.5,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.75,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.9,14.8,24.0,14.51,0.0
2018,10,15,6,45,352.0,26.0,3.05,15.2,62.5,21.65,10.07
2018,10,15,7,0,503.0,35.0,3.2,15.6,101.0,28.9,19.19
2018,10,15,7,15,564.0,42.5,3.25,16.0,146.0,34.55,24.7
2018,10,15,7,30,625.0,50.0,3.3,16.4,191.0,43.68,33.02
2018,10,15,7,45,681.5,54.5,3.3,16.8,242.0,47.05,36.11
2018,10,15,8,0,738.0,59.0,3.3,17.2,293.0,63.77,38.82
2018,10,15,8,15,778.0,61.5,3.1,17.7,342.5,121.03,65.44
2018,10,15,8,30,818.0,64.0,2.9,18.2,392.0,183.17,110.69
2018,10,15,8,45,847.0,65.0,2.65,18.7,438.0,249.15,166.29
2018,10,15,9,0,876.0,66.0,2.4,19.2,484.0,314.29,223.36
2018,10,15,9,15,892.5,68.0,2.25,19.7,524.0,378.4,279.74
2018,10,15,9,30,909.0,70.0,2.1,20.2,564.0,443.13,334.98
2018,10,15,9,45,915.5,72.5,1.9,20.7,595.5,504.0,385.09
2018,10,15,10,0,922.0,75.0,1.7,21.2,627.0,563.78,431.97
2018,10,15,10,15,935.0,75.0,1.65,21.45,655.0,623.5,477.86
2018,10,15,10,30,948.0,75.0,1.6,21.7,683.0,682.22,521.31
2018,10,15,10,45,953.0,76.0,1.5,22.0,702.0,735.23,558.66
2018,10,15,11,0,958.0,77.0,1.4,22.3,721.0,785.95,591.43
2018,10,15,11,15,961.0,77.0,1.45,22.45,732.0,831.51,621.44
2018,10,15,11,30,964.0,77.0,1.5,22.6,743.0,874.13,649.29
2018,10,15,11,45,964.0,78.0,1.5,22.7,746.0,912.18,673.48
2018,10,15,12,0,964.0,79.0,1.5,22.8,749.0,946.76,695.29
2018,10,15,12,15,963.0,78.5,1.7,22.8,743.5,975.09,716.12
2018,10,15,12,30,962.0,78.0,1.9,22.8,738.0,999.58,734.57
2018,10,15,12,45,958.5,77.0,2.05,22.75,724.0,1017.15,748.19
2018,10,15,13,0,955.0,76.0,2.2,22.7,710.0,1030.61,759.35
2018,10,15,13,15,948.5,75.5,2.25,22.65,688.5,1037.61,765.32
2018,10,15,13,30,942.0,75.0,2.3,22.6,667.0,1040.43,768.84
2018,10,15,13,45,931.5,74.0,2.4,22.5,637.5,1034.51,767.59
2018,10,15,14,0,921.0,73.0,2.5,22.4,608.0,1024.53,763.87
2018,10,15,14,15,907.5,71.0,2.5,22.25,572.0,1006.32,753.89
2018,10,15,14,30,894.0,69.0,2.5,22.1,536.0,984.38,741.54
2018,10,15,14,45,876.0,67.5,2.55,22.0,495.0,955.24,724.65
2018,10,15,15,0,858.0,66.0,2.6,21.9,454.0,923.01,705.46
2018,10,15,15,15,832.5,63.0,2.6,21.9,408.0,889.02,684.01
2018,10,15,15,30,807.0,60.0,2.6,21.9,362.0,842.24,653.05
2018,10,15,15,45,771.0,56.5,2.6,21.4,313.0,783.6,613.89
2018,10,15,16,0,735.0,53.0,2.6,20.9,264.0,724.1,572.4
2018,10,15,16,15,678.0,48.5,2.6,20.35,214.5,645.75,514.66
2018,10,15,16,30,621.0,44.0,2.6,19.8,165.0,568.85,454.69
2018,10,15,16,45,514.5,37.5,2.6,19.25,118.0,464.2,369.3
2018,10,15,17,0,408.0,31.0,2.6,18.7,71.0,360.38,269.54
2018,10,15,17,15,231.0,19.0,2.55,18.35,39.0,194.18,0.0
2018,10,15,17,30,54.0,7.0,2.5,18.0,7.0,37.65,0.0
2018,10,15,17,45,27.0,3.5,2.45,17.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,6,15,89.0,8.0,0.8,15.1,10.5,0.0,0.0
2018,10,16,6,30,178.0,16.0,0.8,15.2,21.0,13.66,0.0
2018,10,16,6,45,343.0,25.5,0.75,15.35,60.5,21.26,9.16
2018,10,16,7,0,508.0,35.0,0.7,15.5,100.0,31.61,21.51
2018,10,16,7,15,558.0,43.0,0.7,15.8,143.0,35.0,25.14
2018,10,16,7,30,608.0,51.0,0.7,16.1,186.0,40.88,30.64
2018,10,16,7,45,687.5,53.5,0.7,16.4,241.0,46.32,35.57
2018,10,16,8,0,767.0,56.0,0.7,16.7,296.0,62.7,37.22
2018,10,16,8,15,800.5,59.0,0.7,17.2,344.5,121.62,64.89
2018,10,16,8,30,834.0,62.0,0.7,17.7,393.0,184.56,110.62
2018,10,16,8,45,857.5,64.0,0.75,18.25,438.0,251.1,166.26
2018,10,16,9,0,881.0,66.0,0.8,18.8,483.0,316.15,222.67
2018,10,16,9,15,896.0,67.5,0.9,19.3,521.5,379.54,277.93
2018,10,16,9,30,911.0,69.0,1.0,19.8,560.0,443.33,332.12
2018,10,16,9,45,922.0,70.5,1.15,20.35,593.0,505.37,383.47
2018,10,16,10,0,933.0,72.0,1.3,20.9,626.0,566.79,432.61
2018,10,16,10,15,941.0,73.0,1.35,21.15,652.5,625.07,477.7
2018,10,16,10,30,949.0,74.0,1.4,21.4,679.0,681.84,520.25
2018,10,16,10,45,954.0,74.5,1.45,21.65,697.5,734.28,558.51
2018,10,16,11,0,959.0,75.0,1.5,21.9,716.0,784.4,592.51
2018,10,16,11,15,962.0,75.5,1.55,22.1,727.0,830.43,622.87
2018,10,16,11,30,965.0,76.0,1.6,22.3,738.0,873.52,651.03
2018,10,16,11,45,964.0,76.5,1.65,22.45,740.0,910.11,674.86
2018,10,16,12,0,963.0,77.0,1.7,22.6,742.0,943.13,696.36
2018,10,16,12,15,961.0,77.0,1.75,22.65,736.0,970.98,714.79
2018,10,16,12,30,959.0,77.0,1.8,22.7,730.0,994.97,730.84
2018,10,16,12,45,783.0,133.0,1.85,22.75,659.5,923.97,685.08
2018,10,16,13,0,607.0,189.0,1.9,22.8,589.0,838.09,629.32
2018,10,16,13,15,379.5,232.0,2.0,22.75,479.5,664.82,507.22
2018,10,16,13,30,152.0,275.0,2.1,22.7,370.0,452.58,349.9
2018,10,16,13,45,295.0,223.0,2.15,22.7,396.5,560.19,435.99
2018,10,16,14,0,438.0,171.0,2.2,22.7,423.0,668.11,518.43
2018,10,16,14,15,590.5,132.5,2.3,22.55,450.5,785.31,604.07
2018,10,16,14,30,743.0,94.0,2.4,22.4,478.0,878.2,670.12
2018,10,16,14,45,770.0,82.5,2.45,22.3,453.0,882.02,674.16
2018,10,16,15,0,797.0,71.0,2.5,22.2,428.0,881.1,675.85
2018,10,16,15,15,758.5,69.0,2.5,22.2,380.5,827.06,639.74
2018,10,16,15,30,720.0,67.0,2.5,22.2,333.0,771.54,602.13
2018,10,16,15,45,725.0,60.0,2.7,21.65,296.0,746.82,588.04
2018,10,16,16,0,730.0,53.0,2.9,21.1,259.0,718.89,569.95
2018,10,16,16,15,546.5,51.5,3.0,20.5,189.0,548.39,442.18
2018,10,16,16,30,363.0,50.0,3.1,19.9,119.0,384.34,312.97
2018,10,16,16,45,249.5,36.5,3.2,19.25,77.5,262.02,210.79
2018,10,16,17,0,136.0,23.0,3.3,18.6,36.0,156.29,113.57
2018,10,16,17,15,89.5,14.0,3.4,18.15,20.5,93.18,0.0
2018,10,16,17,30,43.0,5.0,3.5,17.7,5.0,4.27,0.0
2018,10,16,17,45,21.5,2.5,3.65,17.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,6,15,70.0,7.0,0.85,13.55,9.0,0.0,0.0
2018,10,17,6,30,140.0,14.0,0.8,13.7,18.0,11.95,0.0
2018,10,17,6,45,291.5,25.0,0.8,13.8,54.5,20.78,8.1
2018,10,17,7,0,443.0,36.0,0.8,13.9,91.0,29.7,19.94
2018,10,17,7,15,470.5,46.5,0.8,14.15,128.5,37.57,27.55
2018,10,17,7,30,498.0,57.0,0.8,14.4,166.0,45.13,34.61
2018,10,17,7,45,582.0,62.5,0.8,14.6,220.0,48.86,38.08
2018,10,17,8,0,666.0,68.0,0.8,14.8,274.0,66.16,41.51
2018,10,17,8,15,663.0,78.5,0.8,15.2,311.5,121.78,70.94
2018,10,17,8,30,660.0,89.0,0.8,15.6,349.0,177.03,113.13
2018,10,17,8,45,749.5,80.5,0.8,15.95,407.5,239.2,162.57
2018,10,17,9,0,839.0,72.0,0.8,16.3,466.0,307.77,219.69
2018,10,17,9,15,858.0,74.0,0.8,16.65,505.5,372.58,275.99
2018,10,17,9,30,877.0,76.0,0.8,17.0,545.0,436.25,329.93
2018,10,17,9,45,891.0,77.0,0.85,17.35,578.5,497.31,380.43
2018,10,17,10,0,905.0,78.0,0.9,17.7,612.0,558.11,428.96
2018,10,17,10,15,913.5,79.0,0.95,18.05,638.0,615.2,473.1
2018,10,17,10,30,922.0,80.0,1.0,18.4,664.0,670.9,514.8
2018,10,17,10,45,927.5,81.0,1.0,18.7,682.5,722.9,552.16
2018,10,17,11,0,933.0,82.0,1.0,19.0,701.0,772.73,585.58
2018,10,17,11,15,936.0,82.5,1.1,19.2,712.0,817.68,615.95
2018,10,17,11,30,939.0,83.0,1.2,19.4,723.0,859.79,644.28
2018,10,17,11,45,939.5,83.0,1.3,19.6,725.5,896.19,668.73
2018,10,17,12,0,940.0,83.0,1.4,19.8,728.0,929.21,690.98
2018,10,17,12,15,938.0,83.0,1.5,19.85,722.0,956.43,709.89
2018,10,17,12,30,936.0,83.0,1.6,19.9,716.0,979.88,726.5
2018,10,17,12,45,931.5,83.0,1.75,20.0,702.5,997.1,739.77
2018,10,17,13,0,927.0,83.0,1.9,20.1,689.0,1010.34,750.61
2018,10,17,13,15,920.5,81.5,2.05,20.05,667.5,1015.77,756.93
2018,10,17,13,30,914.0,80.0,2.2,20.0,646.0,1017.12,760.76
2018,10,17,13,45,904.0,79.0,2.35,19.95,617.5,1011.59,760.16
2018,10,17,14,0,894.0,78.0,2.5,19.9,589.0,1002.14,757.05
2018,10,17,14,15,880.0,76.0,2.6,19.75,553.5,983.62,747.63
2018,10,17,14,30,866.0,74.0,2.7,19.6,518.0,961.51,735.79
2018,10,17,14,45,846.0,72.0,2.8,19.45,477.0,941.03,724.95
2018,10,17,15,0,826.0,70.0,2.9,19.3,436.0,906.46,704.03
2018,10,17,15,15,799.0,67.0,2.9,19.3,390.5,861.23,674.04
2018,10,17,15,30,772.0,64.0,2.9,19.3,345.0,813.88,641.85
2018,10,17,15,45,731.5,60.0,3.05,18.75,296.5,751.59,599.7
2018,10,17,16,0,691.0,56.0,3.2,18.2,248.0,688.75,555.0
2018,10,17,16,15,605.0,52.5,3.2,17.65,196.5,596.67,484.68
2018,10,17,16,30,519.0,49.0,3.2,17.1,145.0,502.76,409.37
2018,10,17,16,45,425.5,39.5,3.2,16.6,102.0,400.88,323.24
2018,10,17,17,0,332.0,30.0,3.2,16.1,59.0,306.43,221.13
2018,10,17,17,15,192.0,18.5,3.2,15.75,32.5,136.98,0.0
2018,10,17,17,30,52.0,7.0,3.2,15.4,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.15,15.05,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,6,15,33.5,5.0,1.5,13.55,6.0,0.0,0.0
2018,10,18,6,30,67.0,10.0,1.5,13.7,12.0,8.54,0.0
2018,10,18,6,45,220.5,22.5,1.45,13.85,46.0,18.46,5.65
2018,10,18,7,0,374.0,35.0,1.4,14.0,80.0,28.67,18.93
2018,10,18,7,15,240.5,54.0,1.4,14.25,88.0,40.76,30.27
2018,10,18,7,30,107.0,73.0,1.4,14.5,96.0,56.11,44.24
2018,10,18,7,45,98.0,96.0,1.4,14.7,121.0,71.9,58.42
2018,10,18,8,0,89.0,119.0,1.4,14.9,146.0,90.11,69.81
2018,10,18,8,15,377.5,102.5,1.35,15.25,246.0,112.74,74.76
2018,10,18,8,30,666.0,86.0,1.3,15.6,346.0,176.04,112.36
2018,10,18,8,45,754.5,78.0,1.3,15.95,404.0,238.59,162.53
2018,10,18,9,0,843.0,70.0,1.3,16.3,462.0,307.51,220.5
2018,10,18,9,15,860.0,71.5,1.25,16.7,500.5,371.3,276.48
2018,10,18,9,30,877.0,73.0,1.2,17.1,539.0,433.68,329.85
2018,10,18,9,45,889.0,75.0,1.2,17.5,572.0,494.62,380.46
2018,10,18,10,0,901.0,77.0,1.2,17.9,605.0,555.12,428.78
2018,10,18,10,15,909.5,78.5,1.15,18.35,631.0,612.4,472.45
2018,10,18,10,30,918.0,80.0,1.1,18.8,657.0,668.31,513.36
2018,10,18,10,45,924.0,80.5,1.05,19.2,675.5,719.86,549.77
2018,10,18,11,0,930.0,81.0,1.0,19.6,694.0,769.26,582.11
2018,10,18,11,15,933.0,82.0,1.05,19.9,705.0,814.52,611.74
2018,10,18,11,30,936.0,83.0,1.1,20.2,716.0,856.97,639.26
2018,10,18,11,45,937.0,83.0,1.15,20.55,719.0,893.61,662.65
2018,10,18,12,0,938.0,83.0,1.2,20.9,722.0,926.91,683.83
2018,10,18,12,15,937.0,82.5,1.35,21.1,716.5,954.33,703.17
2018,10,18,12,30,936.0,82.0,1.5,21.3,711.0,978.03,720.21
2018,10,18,12,45,932.0,81.5,1.65,21.45,697.5,995.05,733.19
2018,10,18,13,0,928.0,81.0,1.8,21.6,684.0,1008.08,743.77
2018,10,18,13,15,921.0,80.5,1.95,21.65,662.5,1014.17,750.26
2018,10,18,13,30,914.0,80.0,2.1,21.7,641.0,1016.21,754.3
2018,10,18,13,45,903.0,78.5,2.25,21.7,611.5,1009.01,752.52
2018,10,18,14,0,892.0,77.0,2.4,21.7,582.0,997.88,748.24
2018,10,18,14,15,877.0,75.5,2.5,21.55,546.5,979.0,738.71
2018,10,18,14,30,862.0,74.0,2.6,21.4,511.0,956.57,726.77
2018,10,18,14,45,842.0,72.0,2.75,21.3,470.5,936.13,716.34
2018,10,18,15,0,822.0,70.0,2.9,21.2,430.0,901.62,695.84
2018,10,18,15,15,794.5,66.5,2.9,21.2,384.5,855.34,665.23
2018,10,18,15,30,767.0,63.0,2.9,21.2,339.0,807.01,632.46
2018,10,18,15,45,725.5,59.0,3.1,20.65,290.5,744.04,590.19
2018,10,18,16,0,684.0,55.0,3.3,20.1,242.0,680.63,545.29
2018,10,18,16,15,619.5,50.0,3.4,19.5,193.5,597.33,482.16
2018,10,18,16,30,555.0,45.0,3.5,18.9,145.0,524.66,423.61
2018,10,18,16,45,449.0,37.0,3.6,18.35,101.5,414.53,331.08
2018,10,18,17,0,343.0,29.0,3.7,17.8,58.0,310.25,214.29
2018,10,18,17,15,195.5,17.5,3.7,17.4,31.5,138.08,0.0
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
