Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,6,45,42.0,9.5,3.75,12.8,11.5,8.11,0.0
2018,11,8,7,0,84.0,19.0,3.8,12.9,23.0,15.02,0.0
2018,11,8,7,15,203.5,34.0,3.9,13.3,58.5,26.26,15.6
2018,11,8,7,30,323.0,49.0,4.0,13.7,94.0,37.67,27.15
2018,11,8,7,45,422.0,57.0,4.1,14.15,139.0,45.89,34.95
2018,11,8,8,0,521.0,65.0,4.2,14.6,184.0,64.05,40.85
2018,11,8,8,15,612.0,69.5,4.3,14.9,237.5,112.93,65.92
2018,11,8,8,30,703.0,74.0,4.4,15.2,291.0,173.2,109.54
2018,11,8,8,45,738.0,78.0,4.45,15.5,334.0,231.93,159.92
2018,11,8,9,0,773.0,82.0,4.5,15.8,377.0,294.33,215.67
2018,11,8,9,15,807.0,83.0,4.4,16.15,417.5,358.36,272.95
2018,11,8,9,30,841.0,84.0,4.3,16.5,458.0,423.31,330.08
2018,11,8,9,45,874.0,82.0,4.25,16.85,494.5,487.28,385.17
2018,11,8,10,0,907.0,80.0,4.2,17.2,531.0,552.98,440.02
2018,11,8,10,15,915.5,82.0,4.05,17.5,556.5,607.59,484.74
2018,11,8,10,30,924.0,84.0,3.9,17.8,582.0,662.85,528.37
2018,11,8,10,45,931.0,85.5,3.8,18.1,601.0,714.98,568.41
2018,11,8,11,0,938.0,87.0,3.7,18.4,620.0,765.1,605.46
2018,11,8,11,15,940.0,89.0,3.65,18.65,630.5,809.8,636.38
2018,11,8,11,30,942.0,91.0,3.6,18.9,641.0,851.67,664.95
2018,11,8,11,45,940.5,91.5,3.55,19.1,642.5,885.98,688.05
2018,11,8,12,0,939.0,92.0,3.5,19.3,644.0,916.86,708.67
2018,11,8,12,15,943.5,89.5,3.45,19.45,639.5,945.99,728.15
2018,11,8,12,30,948.0,87.0,3.4,19.6,635.0,971.65,745.23
2018,11,8,12,45,952.0,83.0,3.4,19.75,623.0,991.42,758.69
2018,11,8,13,0,956.0,79.0,3.4,19.9,611.0,1007.35,769.7
2018,11,8,13,15,922.0,83.5,3.35,20.0,581.0,994.05,760.65
2018,11,8,13,30,888.0,88.0,3.3,20.1,551.0,987.1,756.37
2018,11,8,13,45,703.5,119.0,3.3,20.2,473.5,859.78,668.44
2018,11,8,14,0,519.0,150.0,3.3,20.3,396.0,712.08,563.58
2018,11,8,14,15,535.0,135.5,3.25,20.3,373.5,709.67,563.67
2018,11,8,14,30,551.0,121.0,3.2,20.3,351.0,704.22,560.53
2018,11,8,14,45,563.0,105.0,3.15,20.3,320.5,699.17,557.64
2018,11,8,15,0,575.0,89.0,3.1,20.3,290.0,682.43,545.82
2018,11,8,15,15,614.5,76.0,3.1,20.3,265.5,690.53,552.33
2018,11,8,15,30,654.0,63.0,3.1,20.3,241.0,693.84,554.25
2018,11,8,15,45,546.0,58.0,2.7,19.7,188.0,578.6,465.42
2018,11,8,16,0,438.0,53.0,2.3,19.1,135.0,467.38,377.12
2018,11,8,16,15,399.0,44.5,2.25,18.6,103.0,410.77,328.4
2018,11,8,16,30,360.0,36.0,2.2,18.1,71.0,354.63,267.18
2018,11,8,16,45,214.5,22.5,2.15,17.65,40.5,203.75,0.0
2018,11,8,17,0,69.0,9.0,2.1,17.2,10.0,52.78,0.0
2018,11,8,17,15,34.5,4.5,2.1,17.0,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.4,11.9,15.0,8.96,0.0
2018,11,9,7,0,203.0,21.0,3.3,12.0,30.0,17.83,0.0
2018,11,9,7,15,326.0,31.5,3.3,12.55,67.0,26.26,15.29
2018,11,9,7,30,449.0,42.0,3.3,13.1,104.0,34.62,24.5
2018,11,9,7,45,468.0,53.0,3.25,13.65,138.5,42.82,32.28
2018,11,9,8,0,487.0,64.0,3.2,14.2,173.0,62.13,39.97
2018,11,9,8,15,522.0,73.5,3.05,14.6,213.0,107.94,65.41
2018,11,9,8,30,557.0,83.0,2.9,15.0,253.0,158.21,103.42
2018,11,9,8,45,603.5,88.0,2.75,15.4,295.5,211.27,147.77
2018,11,9,9,0,650.0,93.0,2.6,15.8,338.0,269.62,198.39
2018,11,9,9,15,674.0,98.5,2.45,16.25,375.0,325.82,248.03
2018,11,9,9,30,698.0,104.0,2.3,16.7,412.0,384.0,298.24
2018,11,9,9,45,708.0,109.5,2.2,17.15,440.5,437.55,343.61
2018,11,9,10,0,718.0,115.0,2.1,17.6,469.0,490.95,387.26
2018,11,9,10,15,761.5,112.5,2.0,18.1,505.0,554.78,437.19
2018,11,9,10,30,805.0,110.0,1.9,18.6,541.0,619.37,486.04
2018,11,9,10,45,837.0,110.0,1.75,19.1,570.5,682.11,531.41
2018,11,9,11,0,869.0,110.0,1.6,19.6,600.0,745.32,575.36
2018,11,9,11,15,871.5,111.5,1.5,19.85,610.0,788.16,603.62
2018,11,9,11,30,874.0,113.0,1.4,20.1,620.0,828.34,628.77
2018,11,9,11,45,844.0,119.5,1.3,20.4,610.5,844.37,637.06
2018,11,9,12,0,814.0,126.0,1.2,20.7,601.0,861.07,645.99
2018,11,9,12,15,790.0,129.5,1.15,20.85,587.0,870.24,650.95
2018,11,9,12,30,766.0,133.0,1.1,21.0,573.0,875.07,653.22
2018,11,9,12,45,707.5,141.5,1.05,21.1,540.5,849.58,635.63
2018,11,9,13,0,649.0,150.0,1.0,21.2,508.0,818.68,614.86
2018,11,9,13,15,584.5,157.5,1.0,21.2,471.0,776.02,587.06
2018,11,9,13,30,520.0,165.0,1.0,21.2,434.0,722.83,551.7
2018,11,9,13,45,492.0,161.5,1.05,21.2,405.0,696.82,535.35
2018,11,9,14,0,464.0,158.0,1.1,21.2,376.0,668.48,516.78
2018,11,9,14,15,439.5,150.0,1.15,21.05,344.5,635.99,495.44
2018,11,9,14,30,415.0,142.0,1.2,20.9,313.0,601.78,472.44
2018,11,9,14,45,429.5,126.5,1.25,20.75,288.5,593.07,468.54
2018,11,9,15,0,444.0,111.0,1.3,20.6,264.0,581.67,461.74
2018,11,9,15,15,492.5,97.0,1.3,20.6,246.0,600.0,475.64
2018,11,9,15,30,541.0,83.0,1.3,20.6,228.0,618.17,488.29
2018,11,9,15,45,493.0,73.5,1.35,19.55,187.0,550.22,438.26
2018,11,9,16,0,445.0,64.0,1.4,18.5,146.0,482.42,386.03
2018,11,9,16,15,334.0,51.5,1.55,17.95,103.0,369.35,294.45
2018,11,9,16,30,223.0,39.0,1.7,17.4,60.0,263.47,195.79
2018,11,9,16,45,129.0,23.0,1.8,16.85,33.5,147.58,0.0
2018,11,9,17,0,35.0,7.0,1.9,16.3,7.0,28.83,0.0
2018,11,9,17,15,17.5,3.5,2.0,16.0,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.5,1.55,11.25,9.0,6.4,0.0
2018,11,10,7,0,65.0,15.0,1.6,11.2,18.0,12.8,0.0
2018,11,10,7,15,144.5,33.0,1.65,11.35,49.5,25.39,14.28
2018,11,10,7,30,224.0,51.0,1.7,11.5,81.0,38.82,28.29
2018,11,10,7,45,284.0,66.5,1.8,11.65,119.5,50.04,38.93
2018,11,10,8,0,344.0,82.0,1.9,11.8,158.0,69.57,48.99
2018,11,10,8,15,375.5,93.5,1.95,12.05,193.0,107.89,71.89
2018,11,10,8,30,407.0,105.0,2.0,12.3,228.0,150.19,104.31
2018,11,10,8,45,442.5,115.0,2.05,12.6,266.0,195.98,142.78
2018,11,10,9,0,478.0,125.0,2.1,12.9,304.0,245.94,186.16
2018,11,10,9,15,505.0,133.0,2.05,13.35,338.5,295.24,229.31
2018,11,10,9,30,532.0,141.0,2.0,13.8,373.0,347.17,273.96
2018,11,10,9,45,556.0,146.0,1.95,14.2,404.0,397.37,316.36
2018,11,10,10,0,580.0,151.0,1.9,14.6,435.0,449.22,358.94
2018,11,10,10,15,604.5,152.0,1.7,15.0,461.0,504.0,401.95
2018,11,10,10,30,629.0,153.0,1.5,15.4,487.0,555.22,440.75
2018,11,10,10,45,652.5,155.5,1.35,15.85,512.0,607.85,479.31
2018,11,10,11,0,676.0,158.0,1.2,16.3,537.0,660.74,516.59
2018,11,10,11,15,681.5,162.0,1.2,16.5,549.5,701.64,545.85
2018,11,10,11,30,687.0,166.0,1.2,16.7,562.0,740.72,573.37
2018,11,10,11,45,661.5,170.5,1.2,16.95,553.0,752.93,581.27
2018,11,10,12,0,636.0,175.0,1.2,17.2,544.0,760.94,586.39
2018,11,10,12,15,625.0,178.0,1.35,17.3,537.5,776.06,598.73
2018,11,10,12,30,614.0,181.0,1.5,17.4,531.0,781.92,604.64
2018,11,10,12,45,579.5,184.5,1.7,17.5,509.0,770.38,598.31
2018,11,10,13,0,545.0,188.0,1.9,17.6,487.0,755.2,589.29
2018,11,10,13,15,527.5,185.0,1.95,17.65,465.5,745.33,583.3
2018,11,10,13,30,510.0,182.0,2.0,17.7,444.0,732.72,575.29
2018,11,10,13,45,501.5,176.0,2.05,17.7,422.0,722.65,569.48
2018,11,10,14,0,493.0,170.0,2.1,17.7,400.0,710.19,561.9
2018,11,10,14,15,482.5,162.5,2.05,17.65,374.0,691.77,549.38
2018,11,10,14,30,472.0,155.0,2.0,17.6,348.0,671.23,535.23
2018,11,10,14,45,438.5,144.0,1.95,17.5,310.0,623.05,500.15
2018,11,10,15,0,405.0,133.0,1.9,17.4,272.0,573.85,463.73
2018,11,10,15,15,366.5,119.0,1.9,17.4,232.0,515.91,419.69
2018,11,10,15,30,328.0,105.0,1.9,17.4,192.0,441.26,361.67
2018,11,10,15,45,277.0,87.5,1.75,16.75,151.5,369.46,303.88
2018,11,10,16,0,226.0,70.0,1.6,16.1,111.0,299.58,245.6
2018,11,10,16,15,163.0,50.5,1.7,15.75,75.5,218.81,176.41
2018,11,10,16,30,100.0,31.0,1.8,15.4,40.0,140.13,102.32
2018,11,10,16,45,56.5,17.5,1.9,15.1,22.0,74.97,0.0
2018,11,10,17,0,13.0,4.0,2.0,14.8,4.0,11.9,0.0
2018,11,10,17,15,6.5,2.0,2.05,14.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,2.85,10.8,10.0,7.26,0.0
2018,11,11,7,0,86.0,17.0,2.9,10.8,20.0,14.51,0.0
2018,11,11,7,15,161.0,31.5,3.0,11.25,48.5,24.31,12.9
2018,11,11,7,30,236.0,46.0,3.1,11.7,77.0,35.17,24.98
2018,11,11,7,45,325.5,59.5,3.25,12.15,120.0,45.16,34.47
2018,11,11,8,0,415.0,73.0,3.4,12.6,163.0,64.5,43.61
2018,11,11,8,15,464.5,82.0,3.5,13.05,203.5,106.64,67.11
2018,11,11,8,30,514.0,91.0,3.6,13.5,244.0,157.87,105.71
2018,11,11,8,45,558.5,97.0,3.7,13.95,285.0,208.61,148.32
2018,11,11,9,0,603.0,103.0,3.8,14.4,326.0,264.5,197.19
2018,11,11,9,15,645.5,107.5,3.7,14.9,368.0,323.2,248.72
2018,11,11,9,30,688.0,112.0,3.6,15.4,410.0,386.08,303.04
2018,11,11,9,45,687.5,118.5,3.5,15.95,434.5,435.29,345.74
2018,11,11,10,0,687.0,125.0,3.4,16.5,459.0,483.26,385.97
2018,11,11,10,15,734.0,123.5,3.2,16.9,496.0,548.53,438.18
2018,11,11,10,30,781.0,122.0,3.0,17.3,533.0,616.65,490.88
2018,11,11,10,45,802.0,122.0,2.75,17.7,556.0,671.61,531.79
2018,11,11,11,0,823.0,122.0,2.5,18.1,579.0,726.12,570.91
2018,11,11,11,15,830.5,122.0,2.4,18.4,590.5,769.83,601.98
2018,11,11,11,30,838.0,122.0,2.3,18.7,602.0,806.92,626.33
2018,11,11,11,45,840.5,121.5,2.15,19.0,604.5,840.96,647.77
2018,11,11,12,0,843.0,121.0,2.0,19.3,607.0,872.07,666.81
2018,11,11,12,15,844.5,119.5,1.95,19.5,602.0,898.13,683.44
2018,11,11,12,30,846.0,118.0,1.9,19.7,597.0,920.89,697.83
2018,11,11,12,45,844.5,115.5,1.85,19.85,584.5,936.38,707.51
2018,11,11,13,0,843.0,113.0,1.8,20.0,572.0,948.22,714.91
2018,11,11,13,15,829.5,111.5,1.75,20.1,549.0,946.12,713.27
2018,11,11,13,30,816.0,110.0,1.7,20.2,526.0,947.71,714.41
2018,11,11,13,45,779.0,109.0,1.65,20.35,489.0,916.62,693.6
2018,11,11,14,0,742.0,108.0,1.6,20.5,452.0,881.94,670.66
2018,11,11,14,15,665.5,108.0,1.55,20.5,399.5,807.66,620.65
2018,11,11,14,30,589.0,108.0,1.5,20.5,347.0,731.11,568.32
2018,11,11,14,45,571.5,100.0,1.5,20.5,313.5,698.87,547.03
2018,11,11,15,0,554.0,92.0,1.5,20.5,280.0,664.48,523.19
2018,11,11,15,15,574.5,83.0,1.5,20.5,255.0,661.0,521.17
2018,11,11,15,30,595.0,74.0,1.5,20.5,230.0,654.03,515.4
2018,11,11,15,45,539.5,65.5,1.25,19.75,187.0,580.04,458.63
2018,11,11,16,0,484.0,57.0,1.0,19.0,144.0,506.81,400.39
2018,11,11,16,15,387.5,45.5,1.0,18.65,102.0,400.72,314.69
2018,11,11,16,30,291.0,34.0,1.0,18.3,60.0,300.56,215.22
2018,11,11,16,45,165.5,20.0,1.0,17.95,33.0,165.83,0.0
2018,11,11,17,0,40.0,6.0,1.0,17.6,6.0,31.2,0.0
2018,11,11,17,15,20.0,3.0,1.05,17.35,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,6,45,56.5,8.0,4.3,10.45,10.0,0.0,0.0
2018,11,12,7,0,113.0,16.0,4.3,10.5,20.0,13.66,0.0
2018,11,12,7,15,221.0,30.0,4.3,11.0,53.0,23.33,11.53
2018,11,12,7,30,329.0,44.0,4.3,11.5,86.0,36.34,25.91
2018,11,12,7,45,349.5,56.5,4.35,11.95,117.0,43.12,32.63
2018,11,12,8,0,370.0,69.0,4.4,12.4,148.0,60.18,40.75
2018,11,12,8,15,432.5,79.0,4.3,12.8,191.0,101.18,63.9
2018,11,12,8,30,495.0,89.0,4.2,13.2,234.0,149.97,100.09
2018,11,12,8,45,530.0,97.0,4.1,13.65,273.0,202.1,144.28
2018,11,12,9,0,565.0,105.0,4.0,14.1,312.0,255.31,191.09
2018,11,12,9,15,592.0,111.0,3.85,14.65,347.5,307.84,237.78
2018,11,12,9,30,619.0,117.0,3.7,15.2,383.0,362.85,285.8
2018,11,12,9,45,647.5,120.0,3.55,15.7,416.0,417.95,332.85
2018,11,12,10,0,676.0,123.0,3.4,16.2,449.0,474.99,380.12
2018,11,12,10,15,705.5,124.0,3.15,16.7,479.0,532.24,425.95
2018,11,12,10,30,735.0,125.0,2.9,17.2,509.0,590.74,471.18
2018,11,12,10,45,762.0,124.0,2.65,17.75,533.5,646.42,512.64
2018,11,12,11,0,789.0,123.0,2.4,18.3,558.0,702.27,552.66
2018,11,12,11,15,799.0,123.0,2.25,18.75,570.5,746.39,583.49
2018,11,12,11,30,809.0,123.0,2.1,19.2,583.0,788.64,611.1
2018,11,12,11,45,813.0,123.0,1.95,19.65,586.5,823.9,632.9
2018,11,12,12,0,817.0,123.0,1.8,20.1,590.0,856.45,652.42
2018,11,12,12,15,812.5,123.0,1.6,20.4,584.0,878.71,664.36
2018,11,12,12,30,808.0,123.0,1.4,20.7,578.0,897.52,673.71
2018,11,12,12,45,799.5,122.5,1.25,20.95,564.0,908.6,678.49
2018,11,12,13,0,791.0,122.0,1.1,21.2,550.0,916.01,680.84
2018,11,12,13,15,782.5,119.5,0.95,21.3,529.5,917.39,679.58
2018,11,12,13,30,774.0,117.0,0.8,21.4,509.0,915.14,675.99
2018,11,12,13,45,708.5,120.5,0.65,21.5,464.5,862.1,639.31
2018,11,12,14,0,643.0,124.0,0.5,21.6,420.0,805.29,600.6
2018,11,12,14,15,574.5,122.0,0.45,21.5,372.0,736.37,555.49
2018,11,12,14,30,506.0,120.0,0.4,21.4,324.0,658.11,502.97
2018,11,12,14,45,485.0,110.0,0.35,21.3,290.0,621.8,478.85
2018,11,12,15,0,464.0,100.0,0.3,21.2,256.0,583.97,452.55
2018,11,12,15,15,430.5,90.0,0.3,21.2,219.5,533.85,416.99
2018,11,12,15,30,397.0,80.0,0.3,21.2,183.0,483.59,380.14
2018,11,12,15,45,368.5,68.5,0.45,20.45,150.0,435.74,345.61
2018,11,12,16,0,340.0,57.0,0.6,19.7,117.0,388.55,308.91
2018,11,12,16,15,271.0,45.5,0.65,19.25,84.5,311.63,244.46
2018,11,12,16,30,202.0,34.0,0.7,18.8,52.0,241.24,168.51
2018,11,12,16,45,110.0,19.0,0.75,18.4,28.0,92.29,0.0
2018,11,12,17,0,18.0,4.0,0.8,18.0,4.0,3.41,0.0
2018,11,12,17,15,9.0,2.0,0.85,17.8,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,5.5,2.1,12.3,6.0,0.0,0.0
2018,11,13,7,0,19.0,11.0,2.1,12.3,12.0,9.39,0.0
2018,11,13,7,15,32.0,27.0,2.15,12.45,30.5,21.46,9.37
2018,11,13,7,30,45.0,43.0,2.2,12.6,49.0,33.53,23.28
2018,11,13,7,45,64.5,61.0,2.2,12.8,73.0,46.7,35.64
2018,11,13,8,0,84.0,79.0,2.2,13.0,97.0,62.06,46.26
2018,11,13,8,15,82.5,95.5,2.2,13.25,116.0,82.83,62.03
2018,11,13,8,30,81.0,112.0,2.2,13.5,135.0,102.73,78.56
2018,11,13,8,45,48.5,121.0,2.25,13.75,135.5,110.29,86.52
2018,11,13,9,0,16.0,130.0,2.3,14.0,136.0,111.74,89.01
2018,11,13,9,15,8.5,121.5,2.25,14.35,124.5,103.89,82.47
2018,11,13,9,30,1.0,113.0,2.2,14.7,113.0,94.65,74.65
2018,11,13,9,45,1.5,122.0,2.2,15.0,122.5,102.86,81.29
2018,11,13,10,0,2.0,131.0,2.2,15.3,132.0,111.22,88.0
2018,11,13,10,15,29.0,171.0,2.15,15.7,186.0,168.57,135.21
2018,11,13,10,30,56.0,211.0,2.1,16.1,240.0,226.35,181.96
2018,11,13,10,45,120.5,225.5,2.1,16.5,290.5,298.59,240.24
2018,11,13,11,0,185.0,240.0,2.1,16.9,341.0,367.06,294.63
2018,11,13,11,15,211.5,243.5,1.95,17.05,361.0,401.43,321.27
2018,11,13,11,30,238.0,247.0,1.8,17.2,381.0,437.37,348.91
2018,11,13,11,45,161.5,237.0,1.7,17.35,328.0,376.17,300.0
2018,11,13,12,0,85.0,227.0,1.6,17.5,275.0,292.45,233.22
2018,11,13,12,15,59.0,219.5,1.45,17.5,252.5,266.18,212.13
2018,11,13,12,30,33.0,212.0,1.3,17.5,230.0,238.28,189.29
2018,11,13,12,45,122.0,219.5,1.15,17.5,285.0,350.35,279.92
2018,11,13,13,0,211.0,227.0,1.0,17.5,340.0,447.93,355.81
2018,11,13,13,15,136.0,217.0,0.95,17.5,289.0,371.6,295.32
2018,11,13,13,30,61.0,207.0,0.9,17.5,238.0,273.28,217.68
2018,11,13,13,45,229.5,182.5,0.85,17.45,289.0,447.93,358.5
2018,11,13,14,0,398.0,158.0,0.8,17.4,340.0,603.37,476.35
2018,11,13,14,15,277.0,162.0,0.8,17.25,284.0,473.6,377.64
2018,11,13,14,30,156.0,166.0,0.8,17.1,228.0,347.82,280.41
2018,11,13,14,45,123.5,149.5,0.75,16.95,195.5,298.68,242.44
2018,11,13,15,0,91.0,133.0,0.7,16.8,163.0,249.89,203.33
2018,11,13,15,15,90.5,116.5,0.7,16.8,143.0,230.38,188.1
2018,11,13,15,30,90.0,100.0,0.7,16.8,123.0,210.51,171.93
2018,11,13,15,45,83.0,81.5,0.75,16.4,99.5,181.38,147.76
2018,11,13,16,0,76.0,63.0,0.8,16.0,76.0,151.78,122.42
2018,11,13,16,15,48.0,46.0,0.85,15.85,53.5,108.28,84.05
2018,11,13,16,30,20.0,29.0,0.9,15.7,31.0,51.99,32.16
2018,11,13,16,45,17.5,16.5,0.9,15.55,17.5,26.18,0.0
2018,11,13,17,0,15.0,4.0,0.9,15.4,4.0,3.41,0.0
2018,11,13,17,15,7.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,1.9,11.05,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,1.9,11.0,17.0,11.95,0.0
2018,11,14,7,15,227.0,27.5,2.0,11.35,50.0,22.94,9.5
2018,11,14,7,30,349.0,41.0,2.1,11.7,83.0,33.97,23.64
2018,11,14,7,45,363.5,53.0,2.15,12.1,113.0,40.66,30.37
2018,11,14,8,0,378.0,65.0,2.2,12.5,143.0,56.81,38.13
2018,11,14,8,15,466.0,73.0,2.25,12.85,191.5,101.09,62.58
2018,11,14,8,30,554.0,81.0,2.3,13.2,240.0,154.0,100.62
2018,11,14,8,45,594.5,87.5,2.4,13.5,281.0,206.43,144.83
2018,11,14,9,0,635.0,94.0,2.5,13.8,322.0,263.44,194.94
2018,11,14,9,15,668.0,99.0,2.45,14.25,360.5,320.91,245.79
2018,11,14,9,30,701.0,104.0,2.4,14.7,399.0,381.4,298.34
2018,11,14,9,45,723.0,107.5,2.4,15.15,431.5,438.27,347.0
2018,11,14,10,0,745.0,111.0,2.4,15.6,464.0,496.22,395.09
2018,11,14,10,15,757.0,114.0,2.35,16.1,488.5,548.94,437.47
2018,11,14,10,30,769.0,117.0,2.3,16.6,513.0,601.09,478.04
2018,11,14,10,45,776.0,119.5,2.25,17.1,530.5,648.66,513.91
2018,11,14,11,0,783.0,122.0,2.2,17.6,548.0,694.68,547.59
2018,11,14,11,15,783.5,123.5,2.15,17.95,556.5,733.08,575.16
2018,11,14,11,30,784.0,125.0,2.1,18.3,565.0,768.97,599.67
2018,11,14,11,45,781.0,126.5,2.0,18.7,566.0,799.37,618.97
2018,11,14,12,0,778.0,128.0,1.9,19.1,567.0,826.75,635.97
2018,11,14,12,15,776.0,128.5,1.85,19.3,563.0,850.75,651.46
2018,11,14,12,30,774.0,129.0,1.8,19.5,559.0,871.58,664.78
2018,11,14,12,45,759.5,129.5,1.8,19.7,543.5,877.75,668.72
2018,11,14,13,0,745.0,130.0,1.8,19.9,528.0,880.2,670.42
2018,11,14,13,15,730.5,129.0,1.8,19.95,507.0,877.26,669.01
2018,11,14,13,30,716.0,128.0,1.8,20.0,486.0,870.75,665.36
2018,11,14,13,45,696.0,126.5,1.8,20.05,458.5,854.97,655.48
2018,11,14,14,0,676.0,125.0,1.8,20.1,431.0,835.83,643.38
2018,11,14,14,15,649.0,120.5,1.8,19.95,397.0,803.53,622.52
2018,11,14,14,30,622.0,116.0,1.8,19.8,363.0,768.42,599.48
2018,11,14,14,45,584.5,111.0,1.85,19.65,324.5,720.46,567.12
2018,11,14,15,0,547.0,106.0,1.9,19.5,286.0,666.94,529.8
2018,11,14,15,15,503.5,96.5,1.9,19.5,245.0,607.3,486.05
2018,11,14,15,30,460.0,87.0,1.9,19.5,204.0,547.75,440.8
2018,11,14,15,45,394.5,75.0,1.8,18.45,161.5,467.02,378.47
2018,11,14,16,0,329.0,63.0,1.7,17.4,119.0,389.16,315.11
2018,11,14,16,15,240.0,47.5,1.75,17.0,81.5,291.81,232.12
2018,11,14,16,30,151.0,32.0,1.8,16.6,44.0,197.85,133.34
2018,11,14,16,45,81.5,17.5,1.85,16.15,23.5,71.2,0.0
2018,11,14,17,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.95,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.7,10.65,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,10.6,11.0,8.54,0.0
2018,11,15,7,15,99.0,25.5,2.75,11.0,35.0,20.03,6.52
2018,11,15,7,30,155.0,41.0,2.8,11.4,59.0,31.77,21.64
2018,11,15,7,45,197.0,56.5,2.8,11.75,89.5,43.27,32.65
2018,11,15,8,0,239.0,72.0,2.8,12.1,120.0,59.4,42.3
2018,11,15,8,15,301.0,84.0,2.8,12.5,159.5,92.86,62.2
2018,11,15,8,30,363.0,96.0,2.8,12.9,199.0,134.9,93.28
2018,11,15,8,45,389.5,105.5,2.85,13.25,231.0,175.17,127.34
2018,11,15,9,0,416.0,115.0,2.9,13.6,263.0,218.49,165.35
2018,11,15,9,15,445.5,127.5,2.8,13.95,300.5,268.34,208.86
2018,11,15,9,30,475.0,140.0,2.7,14.3,338.0,321.38,254.5
2018,11,15,9,45,510.0,145.0,2.55,14.65,372.0,372.91,298.04
2018,11,15,10,0,545.0,150.0,2.4,15.0,406.0,427.4,342.94
2018,11,15,10,15,557.5,150.5,2.35,15.45,424.0,467.75,375.91
2018,11,15,10,30,570.0,151.0,2.3,15.9,442.0,507.91,407.89
2018,11,15,10,45,572.5,155.5,2.25,16.35,456.5,545.29,436.76
2018,11,15,11,0,575.0,160.0,2.2,16.8,471.0,581.37,463.89
2018,11,15,11,15,573.5,162.5,2.1,17.1,477.5,610.95,485.59
2018,11,15,11,30,572.0,165.0,2.0,17.4,484.0,638.57,505.37
2018,11,15,11,45,566.0,168.0,1.95,17.7,484.5,661.07,521.25
2018,11,15,12,0,560.0,171.0,1.9,18.0,485.0,681.18,535.19
2018,11,15,12,15,558.5,172.5,1.9,18.2,483.0,701.08,549.49
2018,11,15,12,30,557.0,174.0,1.9,18.4,481.0,718.73,562.1
2018,11,15,12,45,559.0,172.0,1.9,18.6,474.0,733.23,572.62
2018,11,15,13,0,561.0,170.0,1.9,18.8,467.0,745.4,581.52
2018,11,15,13,15,566.0,170.0,1.9,18.85,460.0,760.37,592.63
2018,11,15,13,30,571.0,170.0,1.9,18.9,453.0,772.99,602.14
2018,11,15,13,45,511.0,166.5,1.95,19.0,409.5,717.21,562.77
2018,11,15,14,0,451.0,163.0,2.0,19.1,366.0,658.89,521.08
2018,11,15,14,15,431.5,152.5,1.95,19.0,335.0,628.62,500.06
2018,11,15,14,30,412.0,142.0,1.9,18.9,304.0,596.52,477.13
2018,11,15,14,45,401.5,132.5,1.9,18.85,277.5,572.47,460.16
2018,11,15,15,0,391.0,123.0,1.9,18.8,251.0,546.95,441.53
2018,11,15,15,15,361.5,110.5,1.9,18.8,216.0,499.47,405.11
2018,11,15,15,30,332.0,98.0,1.9,18.8,181.0,451.84,367.48
2018,11,15,15,45,281.0,81.5,1.75,17.9,142.5,381.22,310.81
2018,11,15,16,0,230.0,65.0,1.6,17.0,104.0,296.71,241.45
2018,11,15,16,15,162.5,46.0,1.65,16.65,69.5,213.37,169.55
2018,11,15,16,30,95.0,27.0,1.7,16.3,35.0,128.65,83.03
2018,11,15,16,45,52.0,14.5,1.75,15.95,18.5,48.25,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.6,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,15.45,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,16,6,45,23.0,5.0,2.7,10.45,5.5,0.0,0.0
2018,11,16,7,0,46.0,10.0,2.6,10.5,11.0,8.54,0.0
2018,11,16,7,15,125.0,26.0,2.6,10.9,38.0,20.12,5.22
2018,11,16,7,30,204.0,42.0,2.6,11.3,65.0,32.19,21.87
2018,11,16,7,45,267.0,56.5,2.6,11.7,101.0,42.85,32.24
2018,11,16,8,0,330.0,71.0,2.6,12.1,137.0,59.55,41.5
2018,11,16,8,15,382.5,84.0,2.6,12.45,177.5,99.36,64.61
2018,11,16,8,30,435.0,97.0,2.6,12.8,218.0,145.84,99.25
2018,11,16,8,45,480.0,106.0,2.6,13.2,258.5,193.96,139.21
2018,11,16,9,0,525.0,115.0,2.6,13.6,299.0,247.29,185.28
2018,11,16,9,15,553.5,122.0,2.5,14.05,334.5,298.41,230.34
2018,11,16,9,30,582.0,129.0,2.4,14.5,370.0,352.2,276.96
2018,11,16,9,45,594.0,134.5,2.35,14.95,396.5,404.06,321.19
2018,11,16,10,0,606.0,140.0,2.3,15.4,423.0,452.23,361.28
2018,11,16,10,15,628.0,143.0,2.15,15.8,449.5,503.66,402.45
2018,11,16,10,30,650.0,146.0,2.0,16.2,476.0,555.83,442.83
2018,11,16,10,45,667.5,147.5,1.85,16.65,496.5,604.09,478.87
2018,11,16,11,0,685.0,149.0,1.7,17.1,517.0,651.99,513.44
2018,11,16,11,15,692.0,150.0,1.6,17.35,527.5,691.05,541.23
2018,11,16,11,30,699.0,151.0,1.5,17.6,538.0,728.34,567.07
2018,11,16,11,45,702.0,150.5,1.4,17.85,540.5,758.89,587.54
2018,11,16,12,0,705.0,150.0,1.3,18.1,543.0,786.98,605.16
2018,11,16,12,15,707.5,148.0,1.2,18.3,539.0,810.44,619.47
2018,11,16,12,30,710.0,146.0,1.1,18.5,535.0,831.08,631.74
2018,11,16,12,45,710.5,141.5,1.05,18.7,523.5,844.26,639.62
2018,11,16,13,0,711.0,137.0,1.0,18.9,512.0,854.28,645.53
2018,11,16,13,15,701.0,134.0,0.95,18.95,492.0,852.96,644.32
2018,11,16,13,30,691.0,131.0,0.9,19.0,472.0,848.26,641.1
2018,11,16,13,45,672.0,128.0,0.9,19.1,444.5,831.71,630.72
2018,11,16,14,0,653.0,125.0,0.9,19.2,417.0,811.9,618.29
2018,11,16,14,15,635.0,119.0,0.85,19.15,385.5,786.67,601.71
2018,11,16,14,30,617.0,113.0,0.8,19.1,354.0,758.62,583.07
2018,11,16,14,45,586.5,106.5,0.75,19.05,317.0,715.86,553.84
2018,11,16,15,0,556.0,100.0,0.7,19.0,280.0,671.03,522.64
2018,11,16,15,15,511.5,91.0,0.7,19.0,239.0,606.07,476.42
2018,11,16,15,30,467.0,82.0,0.7,19.0,198.0,546.27,432.39
2018,11,16,15,45,405.5,70.5,0.8,18.3,157.0,469.5,375.2
2018,11,16,16,0,344.0,59.0,0.9,17.6,116.0,395.34,316.54
2018,11,16,16,15,259.5,44.0,0.95,17.25,79.5,301.68,237.11
2018,11,16,16,30,175.0,29.0,1.0,16.9,43.0,207.7,130.85
2018,11,16,16,45,96.5,16.0,1.1,16.55,23.0,80.17,0.0
2018,11,16,17,0,18.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.2,16.05,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.4,11.15,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.4,11.1,12.0,9.39,0.0
2018,11,17,7,15,141.5,27.0,1.4,11.35,40.0,20.93,3.85
2018,11,17,7,30,231.0,43.0,1.4,11.6,68.0,33.06,22.43
2018,11,17,7,45,306.0,56.5,1.4,11.9,106.0,43.06,32.37
2018,11,17,8,0,381.0,70.0,1.4,12.2,144.0,59.46,41.07
2018,11,17,8,15,222.5,75.5,1.35,12.5,121.5,79.07,53.58
2018,11,17,8,30,64.0,81.0,1.3,12.8,99.0,76.95,57.59
2018,11,17,8,45,34.5,100.5,1.3,13.1,110.5,90.79,70.79
2018,11,17,9,0,5.0,120.0,1.3,13.4,122.0,100.61,80.17
2018,11,17,9,15,27.0,142.0,1.25,13.75,153.0,130.2,104.25
2018,11,17,9,30,49.0,164.0,1.2,14.1,184.0,161.22,129.48
2018,11,17,9,45,108.5,181.0,1.2,14.5,230.0,213.74,171.95
2018,11,17,10,0,168.0,198.0,1.2,14.9,276.0,268.03,215.65
2018,11,17,10,15,364.0,175.0,1.15,15.1,355.0,373.74,300.33
2018,11,17,10,30,560.0,152.0,1.1,15.3,434.0,501.3,399.51
2018,11,17,10,45,694.0,125.0,1.1,15.55,486.5,597.82,472.57
2018,11,17,11,0,828.0,98.0,1.1,15.8,539.0,693.83,543.79
2018,11,17,11,15,833.0,98.5,1.15,15.95,549.5,735.27,573.28
2018,11,17,11,30,838.0,99.0,1.2,16.1,560.0,774.4,600.32
2018,11,17,11,45,838.5,99.0,1.25,16.25,562.0,806.86,622.6
2018,11,17,12,0,839.0,99.0,1.3,16.4,564.0,836.34,642.86
2018,11,17,12,15,818.0,105.5,1.35,16.4,555.0,851.52,653.73
2018,11,17,12,30,797.0,112.0,1.4,16.4,546.0,862.35,661.93
2018,11,17,12,45,765.5,119.5,1.45,16.45,528.5,867.75,666.47
2018,11,17,13,0,734.0,127.0,1.5,16.5,511.0,862.94,664.21
2018,11,17,13,15,725.5,123.5,1.6,16.45,491.0,862.66,666.16
2018,11,17,13,30,717.0,120.0,1.7,16.4,471.0,858.98,665.78
2018,11,17,13,45,704.0,116.0,1.75,16.35,445.0,847.1,659.21
2018,11,17,14,0,691.0,112.0,1.8,16.3,419.0,831.98,650.43
2018,11,17,14,15,670.5,107.5,1.85,16.15,387.0,806.07,634.18
2018,11,17,14,30,650.0,103.0,1.9,16.0,355.0,777.33,615.68
2018,11,17,14,45,621.5,97.0,1.95,15.9,318.0,736.85,588.06
2018,11,17,15,0,593.0,91.0,2.0,15.8,281.0,694.26,558.12
2018,11,17,15,15,548.0,83.5,2.0,15.8,240.5,633.62,512.98
2018,11,17,15,30,503.0,76.0,2.0,15.8,200.0,572.27,465.71
2018,11,17,15,45,441.5,66.5,1.95,15.1,159.5,494.96,404.84
2018,11,17,16,0,380.0,57.0,1.9,14.4,119.0,421.21,343.93
2018,11,17,16,15,289.5,44.0,1.85,14.0,82.5,325.07,259.73
2018,11,17,16,30,199.0,31.0,1.8,13.6,46.0,228.11,140.78
2018,11,17,16,45,107.0,17.0,1.7,13.15,24.5,88.22,0.0
2018,11,17,17,0,15.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,17,17,15,7.5,1.5,1.55,12.6,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
