Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,0.95,15.1,2.0,1.71,0.0
2018,11,28,7,30,0.0,4.0,1.2,15.2,4.0,3.28,0.0
2018,11,28,7,45,0.0,5.5,1.4,15.3,5.5,4.51,0.0
2018,11,28,8,0,0.0,7.0,1.6,15.4,7.0,5.74,0.0
2018,11,28,8,15,0.0,9.5,1.65,15.5,9.5,7.8,0.98
2018,11,28,8,30,0.0,12.0,1.7,15.6,12.0,9.86,2.79
2018,11,28,8,45,25.0,47.0,1.75,15.65,55.0,44.45,31.31
2018,11,28,9,0,50.0,82.0,1.8,15.7,98.0,81.93,62.36
2018,11,28,9,15,29.5,88.5,1.75,15.8,98.0,84.71,65.59
2018,11,28,9,30,9.0,95.0,1.7,15.9,98.0,82.55,64.25
2018,11,28,9,45,7.5,101.5,1.65,16.0,104.5,88.1,68.87
2018,11,28,10,0,6.0,108.0,1.6,16.1,111.0,93.53,73.31
2018,11,28,10,15,36.0,143.0,1.65,16.2,160.0,146.77,117.51
2018,11,28,10,30,66.0,178.0,1.7,16.3,209.0,200.97,161.93
2018,11,28,10,45,134.5,184.0,1.75,16.4,250.0,264.9,214.39
2018,11,28,11,0,203.0,190.0,1.8,16.5,291.0,325.33,263.59
2018,11,28,11,15,190.5,197.5,1.85,16.55,294.0,335.35,271.32
2018,11,28,11,30,178.0,205.0,1.9,16.6,297.0,344.12,278.17
2018,11,28,11,45,147.0,205.5,1.95,16.65,281.5,329.43,266.14
2018,11,28,12,0,116.0,206.0,2.0,16.7,266.0,312.28,252.08
2018,11,28,12,15,308.0,183.5,2.2,16.75,342.0,471.75,382.18
2018,11,28,12,30,500.0,161.0,2.4,16.8,418.0,643.12,515.7
2018,11,28,12,45,662.0,120.5,2.6,16.85,452.0,763.28,605.5
2018,11,28,13,0,824.0,80.0,2.8,16.9,486.0,869.03,682.33
2018,11,28,13,15,807.0,80.5,2.9,16.9,465.5,866.77,681.19
2018,11,28,13,30,790.0,81.0,3.0,16.9,445.0,860.81,678.47
2018,11,28,13,45,643.0,103.0,3.1,16.9,388.5,763.71,609.49
2018,11,28,14,0,496.0,125.0,3.2,16.9,332.0,647.09,524.3
2018,11,28,14,15,513.0,112.0,3.15,16.9,311.5,647.15,525.71
2018,11,28,14,30,530.0,99.0,3.1,16.9,291.0,653.54,531.09
2018,11,28,14,45,534.0,89.5,3.05,16.9,265.5,640.93,521.75
2018,11,28,15,0,538.0,80.0,3.0,16.9,240.0,625.74,510.1
2018,11,28,15,15,449.5,76.5,3.0,16.9,197.0,527.7,433.71
2018,11,28,15,30,361.0,73.0,3.0,16.9,154.0,440.98,364.21
2018,11,28,15,45,272.0,61.5,2.75,16.65,115.0,345.42,284.32
2018,11,28,16,0,183.0,50.0,2.5,16.4,76.0,236.16,191.73
2018,11,28,16,15,131.5,35.5,2.55,16.3,51.0,174.7,133.57
2018,11,28,16,30,80.0,21.0,2.6,16.2,26.0,102.8,17.32
2018,11,28,16,45,40.0,10.5,2.6,16.05,13.0,36.44,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,16.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,16.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,16.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.85,16.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.15,16.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.65,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.6,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.65,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.8,15.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.9,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.1,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,15.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,15.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,15.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,15.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,15.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.2,15.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.3,15.4,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.5,10.35,15.4,13.0,10.67,0.0
2018,11,29,7,30,16.0,24.0,10.4,15.4,25.0,19.4,5.77
2018,11,29,7,45,47.0,38.5,10.45,15.35,45.0,30.26,19.84
2018,11,29,8,0,78.0,53.0,10.5,15.3,65.0,41.22,30.27
2018,11,29,8,15,80.5,64.5,10.4,15.3,80.5,57.4,40.17
2018,11,29,8,30,83.0,76.0,10.3,15.3,96.0,74.03,53.62
2018,11,29,8,45,41.5,53.0,10.25,15.3,63.0,53.89,38.6
2018,11,29,9,0,0.0,30.0,10.2,15.3,30.0,24.74,15.53
2018,11,29,9,15,5.5,41.5,10.05,15.3,43.5,35.97,24.98
2018,11,29,9,30,11.0,53.0,9.9,15.3,57.0,49.16,36.16
2018,11,29,9,45,88.0,95.5,9.7,15.35,132.5,124.8,99.7
2018,11,29,10,0,165.0,138.0,9.5,15.4,208.0,207.45,169.4
2018,11,29,10,15,149.0,135.5,9.3,15.4,201.5,206.93,169.71
2018,11,29,10,30,133.0,133.0,9.1,15.4,195.0,204.27,167.96
2018,11,29,10,45,121.0,139.0,8.85,15.4,197.0,210.62,173.45
2018,11,29,11,0,109.0,145.0,8.6,15.4,199.0,215.72,177.71
2018,11,29,11,15,180.5,175.5,8.45,15.4,267.0,304.6,252.75
2018,11,29,11,30,252.0,206.0,8.3,15.4,335.0,414.94,344.14
2018,11,29,11,45,134.0,152.0,8.1,15.45,220.5,260.36,215.7
2018,11,29,12,0,16.0,98.0,7.9,15.5,106.0,101.43,80.33
2018,11,29,12,15,160.5,121.5,7.8,15.5,203.5,275.19,229.76
2018,11,29,12,30,305.0,145.0,7.7,15.5,301.0,454.81,379.91
2018,11,29,12,45,457.0,138.0,7.6,15.5,365.5,590.86,492.74
2018,11,29,13,0,609.0,131.0,7.5,15.5,430.0,740.38,611.93
2018,11,29,13,15,695.0,108.5,7.4,15.5,437.0,803.53,661.04
2018,11,29,13,30,781.0,86.0,7.3,15.5,444.0,857.62,703.04
2018,11,29,13,45,685.5,98.0,7.2,15.5,399.5,796.15,655.96
2018,11,29,14,0,590.0,110.0,7.1,15.5,355.0,724.54,600.84
2018,11,29,14,15,361.5,92.5,7.05,15.45,239.0,479.51,404.74
2018,11,29,14,30,133.0,75.0,7.0,15.4,123.0,222.49,187.82
2018,11,29,14,45,327.5,77.0,6.9,15.35,178.5,425.65,362.13
2018,11,29,15,0,522.0,79.0,6.8,15.3,234.0,609.86,512.55
2018,11,29,15,15,442.5,72.0,6.8,15.3,190.0,522.43,440.43
2018,11,29,15,30,363.0,65.0,6.8,15.3,146.0,430.49,363.49
2018,11,29,15,45,374.5,56.0,7.05,15.1,124.0,421.3,353.57
2018,11,29,16,0,386.0,47.0,7.3,14.9,102.0,411.52,340.25
2018,11,29,16,15,275.0,36.0,7.45,14.8,68.0,303.54,237.31
2018,11,29,16,30,164.0,25.0,7.6,14.7,34.0,184.72,28.54
2018,11,29,16,45,82.0,12.5,7.75,14.65,17.0,67.02,0.0
2018,11,29,17,0,0.0,0.0,7.9,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.1,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.3,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.3,14.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,30,6,45,11.0,1.5,7.25,13.1,1.0,0.0,0.0
2018,11,30,7,0,22.0,3.0,7.2,13.1,2.0,0.0,0.0
2018,11,30,7,15,59.5,14.0,7.25,13.35,17.0,11.95,0.0
2018,11,30,7,30,97.0,25.0,7.3,13.6,32.0,19.62,4.82
2018,11,30,7,45,148.0,39.5,7.35,13.8,58.0,30.62,20.17
2018,11,30,8,0,199.0,54.0,7.4,14.0,84.0,41.47,30.61
2018,11,30,8,15,231.0,68.0,7.4,14.15,113.5,69.25,45.4
2018,11,30,8,30,263.0,82.0,7.4,14.3,143.0,101.92,69.48
2018,11,30,8,45,316.5,92.0,7.45,14.5,178.5,141.86,101.55
2018,11,30,9,0,370.0,102.0,7.5,14.7,214.0,186.72,139.67
2018,11,30,9,15,391.5,112.5,7.45,14.8,244.0,228.46,177.26
2018,11,30,9,30,413.0,123.0,7.4,14.9,274.0,272.43,216.76
2018,11,30,9,45,558.5,107.5,7.3,15.05,331.0,350.4,282.72
2018,11,30,10,0,704.0,92.0,7.2,15.2,388.0,438.09,357.14
2018,11,30,10,15,721.0,94.5,7.1,15.3,413.0,489.67,402.19
2018,11,30,10,30,738.0,97.0,7.0,15.4,438.0,541.34,446.34
2018,11,30,10,45,770.0,93.5,6.95,15.5,461.5,593.87,490.56
2018,11,30,11,0,802.0,90.0,6.9,15.6,485.0,648.55,535.65
2018,11,30,11,15,837.5,83.5,6.85,15.6,503.5,702.44,579.6
2018,11,30,11,30,873.0,77.0,6.8,15.6,522.0,749.59,615.72
2018,11,30,11,45,873.5,77.0,6.8,15.65,525.0,782.36,640.58
2018,11,30,12,0,874.0,77.0,6.8,15.7,528.0,812.2,663.21
2018,11,30,12,15,874.0,76.5,6.8,15.65,524.0,837.96,683.02
2018,11,30,12,30,874.0,76.0,6.8,15.6,520.0,860.53,700.49
2018,11,30,12,45,869.5,74.5,6.8,15.6,508.0,874.57,711.48
2018,11,30,13,0,865.0,73.0,6.8,15.6,496.0,885.07,719.97
2018,11,30,13,15,837.0,76.0,6.75,15.55,472.5,886.2,721.43
2018,11,30,13,30,809.0,79.0,6.7,15.5,449.0,873.76,712.77
2018,11,30,13,45,804.0,74.5,6.65,15.5,425.0,869.3,710.17
2018,11,30,14,0,799.0,70.0,6.6,15.5,401.0,861.35,704.94
2018,11,30,14,15,793.5,65.5,6.55,15.4,372.5,849.54,697.0
2018,11,30,14,30,788.0,61.0,6.5,15.3,344.0,834.42,686.39
2018,11,30,14,45,761.0,58.0,6.45,15.25,308.0,798.67,659.38
2018,11,30,15,0,734.0,55.0,6.4,15.2,272.0,760.49,629.81
2018,11,30,15,15,691.0,51.5,6.4,15.2,232.0,705.53,586.0
2018,11,30,15,30,648.0,48.0,6.4,15.2,192.0,649.41,539.57
2018,11,30,15,45,580.5,43.0,6.1,14.8,151.5,570.47,472.82
2018,11,30,16,0,513.0,38.0,5.8,14.4,111.0,503.01,412.09
2018,11,30,16,15,388.5,30.5,5.65,14.15,74.5,383.2,298.1
2018,11,30,16,30,264.0,23.0,5.5,13.9,38.0,250.88,31.37
2018,11,30,16,45,132.0,11.5,5.4,13.6,19.0,100.56,0.0
2018,11,30,17,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.65,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.75,13.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,13.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.8,13.85,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.8,13.9,2.0,0.0,0.0
2018,12,1,7,15,43.0,15.0,6.95,14.05,17.5,12.8,0.0
2018,12,1,7,30,82.0,28.0,7.1,14.2,33.0,21.66,4.33
2018,12,1,7,45,183.5,42.0,7.25,14.3,66.0,32.16,21.27
2018,12,1,8,0,285.0,56.0,7.4,14.4,99.0,42.63,31.52
2018,12,1,8,15,328.0,67.0,7.5,14.4,131.0,74.31,46.55
2018,12,1,8,30,371.0,78.0,7.6,14.4,163.0,112.87,73.96
2018,12,1,8,45,257.0,89.5,7.65,14.45,153.5,125.68,90.4
2018,12,1,9,0,143.0,101.0,7.7,14.5,144.0,123.26,94.36
2018,12,1,9,15,160.5,118.0,7.8,14.5,172.0,153.82,121.01
2018,12,1,9,30,178.0,135.0,7.9,14.5,200.0,186.74,149.77
2018,12,1,9,45,143.0,120.0,7.95,14.55,175.0,170.18,137.59
2018,12,1,10,0,108.0,105.0,8.0,14.6,150.0,148.76,120.61
2018,12,1,10,15,126.0,137.0,7.95,14.6,192.5,195.93,160.75
2018,12,1,10,30,144.0,169.0,7.9,14.6,235.0,246.04,202.98
2018,12,1,10,45,375.0,152.5,7.9,14.65,334.0,404.46,336.86
2018,12,1,11,0,606.0,136.0,7.9,14.7,433.0,567.83,472.66
2018,12,1,11,15,711.0,115.5,7.85,14.7,471.0,649.83,540.55
2018,12,1,11,30,816.0,95.0,7.8,14.7,509.0,732.57,607.46
2018,12,1,11,45,757.0,97.5,7.8,14.7,483.5,720.89,597.8
2018,12,1,12,0,698.0,100.0,7.8,14.7,458.0,706.72,586.58
2018,12,1,12,15,771.0,93.5,7.8,14.65,486.0,778.85,643.56
2018,12,1,12,30,844.0,87.0,7.8,14.6,514.0,855.59,703.34
2018,12,1,12,45,846.0,84.0,7.8,14.6,504.0,873.62,717.39
2018,12,1,13,0,848.0,81.0,7.8,14.6,494.0,888.29,729.19
2018,12,1,13,15,836.0,80.5,7.8,14.55,474.5,889.91,731.26
2018,12,1,13,30,824.0,80.0,7.8,14.5,455.0,887.84,730.67
2018,12,1,13,45,698.0,94.0,7.75,14.45,399.5,800.99,664.11
2018,12,1,14,0,572.0,108.0,7.7,14.4,344.0,704.16,588.79
2018,12,1,14,15,654.5,91.5,7.7,14.3,341.5,760.49,634.93
2018,12,1,14,30,737.0,75.0,7.7,14.2,339.0,811.75,676.22
2018,12,1,14,45,700.0,72.0,7.7,14.15,301.5,768.01,642.23
2018,12,1,15,0,663.0,69.0,7.7,14.1,264.0,722.3,606.14
2018,12,1,15,15,614.5,64.5,7.7,14.1,224.5,662.97,557.8
2018,12,1,15,30,566.0,60.0,7.7,14.1,185.0,602.92,507.23
2018,12,1,15,45,425.0,53.5,7.45,13.8,136.0,463.91,390.24
2018,12,1,16,0,284.0,47.0,7.2,13.5,87.0,330.18,274.29
2018,12,1,16,15,216.0,36.0,7.1,13.35,60.0,259.14,201.87
2018,12,1,16,30,148.0,25.0,7.0,13.2,33.0,172.67,14.0
2018,12,1,16,45,74.0,12.5,6.85,13.05,16.5,61.56,0.0
2018,12,1,17,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.7,12.85,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.25,11.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.75,11.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,3.55,10.2,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,3.4,10.2,2.0,0.0,0.0
2018,12,2,7,15,173.5,14.0,3.25,10.4,23.5,11.95,0.0
2018,12,2,7,30,324.0,25.0,3.1,10.6,45.0,21.24,2.43
2018,12,2,7,45,410.5,32.5,3.0,10.85,79.0,27.0,17.13
2018,12,2,8,0,497.0,40.0,2.9,11.1,113.0,32.8,23.31
2018,12,2,8,15,503.5,47.5,2.85,11.25,141.5,70.26,38.2
2018,12,2,8,30,510.0,55.0,2.8,11.4,170.0,111.91,67.71
2018,12,2,8,45,373.0,80.0,2.8,11.6,172.5,140.74,98.79
2018,12,2,9,0,236.0,105.0,2.8,11.8,175.0,151.82,115.74
2018,12,2,9,15,408.0,101.0,2.7,11.9,240.5,221.6,171.55
2018,12,2,9,30,580.0,97.0,2.6,12.0,306.0,310.8,245.1
2018,12,2,9,45,675.5,88.0,2.5,12.1,352.0,377.95,302.48
2018,12,2,10,0,771.0,79.0,2.4,12.2,398.0,453.24,365.88
2018,12,2,10,15,756.5,87.0,2.3,12.3,416.0,496.72,403.22
2018,12,2,10,30,742.0,95.0,2.2,12.4,434.0,538.64,438.01
2018,12,2,10,45,822.0,81.0,2.05,12.5,470.0,609.73,494.47
2018,12,2,11,0,902.0,67.0,1.9,12.6,506.0,681.01,549.39
2018,12,2,11,15,907.0,67.5,1.85,12.75,517.5,724.08,580.67
2018,12,2,11,30,912.0,68.0,1.8,12.9,529.0,764.77,608.89
2018,12,2,11,45,913.5,68.0,1.75,13.05,532.5,799.58,632.56
2018,12,2,12,0,915.0,68.0,1.7,13.2,536.0,831.41,653.94
2018,12,2,12,15,914.0,68.0,1.65,13.3,532.0,858.03,671.65
2018,12,2,12,30,913.0,68.0,1.6,13.4,528.0,881.3,687.01
2018,12,2,12,45,890.5,71.0,1.6,13.5,511.5,886.05,690.17
2018,12,2,13,0,868.0,74.0,1.6,13.6,495.0,886.65,690.84
2018,12,2,13,15,745.0,96.0,1.55,13.6,447.5,830.56,651.55
2018,12,2,13,30,622.0,118.0,1.5,13.6,400.0,753.59,597.43
2018,12,2,13,45,377.5,134.0,1.45,13.6,302.5,543.3,441.01
2018,12,2,14,0,133.0,150.0,1.4,13.6,205.0,299.05,246.2
2018,12,2,14,15,189.5,144.0,1.4,13.55,215.5,347.27,288.47
2018,12,2,14,30,246.0,138.0,1.4,13.5,226.0,414.09,342.92
2018,12,2,14,45,256.0,123.5,1.35,13.45,206.5,405.0,335.94
2018,12,2,15,0,266.0,109.0,1.3,13.4,187.0,394.44,327.99
2018,12,2,15,15,222.5,96.0,1.3,13.4,154.5,338.07,281.67
2018,12,2,15,30,179.0,83.0,1.3,13.4,122.0,282.87,235.31
2018,12,2,15,45,141.0,67.5,1.4,13.1,94.0,229.55,189.81
2018,12,2,16,0,103.0,52.0,1.5,12.8,66.0,162.32,131.73
2018,12,2,16,15,68.5,35.0,1.5,12.65,43.0,111.86,83.85
2018,12,2,16,30,34.0,18.0,1.5,12.5,20.0,52.41,0.0
2018,12,2,16,45,17.0,9.0,1.5,12.3,10.0,19.38,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.2,2.0,0.0,0.0
2018,12,3,7,15,70.0,12.5,3.65,9.6,15.5,10.67,0.0
2018,12,3,7,30,117.0,22.0,3.7,10.0,29.0,17.07,0.0
2018,12,3,7,45,181.5,35.5,3.8,10.4,56.5,27.29,17.23
2018,12,3,8,0,246.0,49.0,3.9,10.8,84.0,37.32,27.26
2018,12,3,8,15,431.5,50.5,3.8,11.15,137.0,67.75,38.64
2018,12,3,8,30,617.0,52.0,3.7,11.5,190.0,121.06,70.8
2018,12,3,8,45,680.5,53.5,3.65,11.8,232.5,176.23,115.34
2018,12,3,9,0,744.0,55.0,3.6,12.1,275.0,236.33,167.87
2018,12,3,9,15,717.5,65.0,3.55,12.4,299.0,284.48,214.74
2018,12,3,9,30,691.0,75.0,3.5,12.7,323.0,328.16,256.99
2018,12,3,9,45,653.0,90.5,3.45,13.0,341.0,369.8,296.11
2018,12,3,10,0,615.0,106.0,3.4,13.3,359.0,406.27,329.31
2018,12,3,10,15,741.5,86.0,3.4,13.45,409.5,487.16,396.82
2018,12,3,10,30,868.0,66.0,3.4,13.6,460.0,573.18,467.4
2018,12,3,10,45,875.0,67.5,3.45,13.75,478.0,621.65,507.13
2018,12,3,11,0,882.0,69.0,3.5,13.9,496.0,668.43,544.78
2018,12,3,11,15,873.5,72.0,3.45,14.0,503.0,704.18,572.22
2018,12,3,11,30,865.0,75.0,3.4,14.1,510.0,736.67,595.69
2018,12,3,11,45,859.5,77.0,3.35,14.2,512.0,773.99,622.63
2018,12,3,12,0,854.0,79.0,3.3,14.3,514.0,801.75,642.31
2018,12,3,12,15,874.0,74.5,3.25,14.35,516.5,831.27,663.41
2018,12,3,12,30,894.0,70.0,3.2,14.4,519.0,866.12,688.3
2018,12,3,12,45,807.5,88.5,3.15,14.5,487.0,842.65,670.81
2018,12,3,13,0,721.0,107.0,3.1,14.6,455.0,809.3,646.65
2018,12,3,13,15,542.5,139.0,3.0,14.6,395.5,687.68,556.63
2018,12,3,13,30,364.0,171.0,2.9,14.6,336.0,550.14,449.96
2018,12,3,13,45,267.5,168.5,2.85,14.65,286.0,463.64,381.56
2018,12,3,14,0,171.0,166.0,2.8,14.7,236.0,356.0,294.48
2018,12,3,14,15,128.5,148.0,2.8,14.65,198.5,296.51,246.18
2018,12,3,14,30,86.0,130.0,2.8,14.6,161.0,236.57,196.33
2018,12,3,14,45,73.5,118.0,2.8,14.55,142.5,195.05,162.05
2018,12,3,15,0,61.0,106.0,2.8,14.5,124.0,171.79,142.33
2018,12,3,15,15,30.5,78.0,2.8,14.5,87.0,109.01,88.39
2018,12,3,15,30,0.0,50.0,2.8,14.5,50.0,41.98,30.15
2018,12,3,15,45,1.5,41.0,2.8,14.1,41.0,35.19,24.26
2018,12,3,16,0,3.0,32.0,2.8,13.7,32.0,28.83,18.55
2018,12,3,16,15,3.5,24.5,2.85,13.55,24.5,22.91,12.44
2018,12,3,16,30,4.0,17.0,2.9,13.4,17.0,17.52,0.0
2018,12,3,16,45,2.0,8.5,2.9,13.3,8.5,8.63,0.0
2018,12,3,17,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,7,15,4.5,7.0,5.0,11.15,7.5,5.97,0.0
2018,12,4,7,30,9.0,14.0,5.1,11.3,15.0,11.84,0.0
2018,12,4,7,45,4.5,28.0,5.15,11.5,28.5,22.91,13.3
2018,12,4,8,0,0.0,42.0,5.2,11.7,42.0,33.92,24.11
2018,12,4,8,15,2.0,57.5,5.2,11.95,58.0,46.63,34.08
2018,12,4,8,30,4.0,73.0,5.2,12.2,74.0,59.98,45.69
2018,12,4,8,45,5.0,79.5,5.15,12.45,81.0,66.38,51.3
2018,12,4,9,0,6.0,86.0,5.1,12.7,88.0,72.73,56.77
2018,12,4,9,15,4.0,80.0,5.1,13.0,81.5,67.67,52.49
2018,12,4,9,30,2.0,74.0,5.1,13.3,75.0,62.15,47.74
2018,12,4,9,45,1.0,61.0,5.05,13.65,61.5,50.93,38.07
2018,12,4,10,0,0.0,48.0,5.0,14.0,48.0,39.7,28.38
2018,12,4,10,15,0.0,35.0,5.0,14.25,35.0,28.92,19.1
2018,12,4,10,30,0.0,22.0,5.0,14.5,22.0,18.16,9.87
2018,12,4,10,45,0.0,23.0,5.0,14.8,23.0,18.99,10.54
2018,12,4,11,0,0.0,24.0,5.0,15.1,24.0,19.82,11.22
2018,12,4,11,15,0.0,25.0,5.0,15.25,25.0,20.65,11.9
2018,12,4,11,30,0.0,26.0,5.0,15.4,26.0,21.48,12.59
2018,12,4,11,45,0.0,36.0,5.0,15.55,36.0,29.78,19.59
2018,12,4,12,0,0.0,46.0,5.0,15.7,46.0,38.08,26.59
2018,12,4,12,15,0.0,68.5,4.8,15.7,68.5,56.82,42.38
2018,12,4,12,30,0.0,91.0,4.6,15.7,91.0,75.99,58.47
2018,12,4,12,45,0.0,88.0,4.35,15.7,88.0,73.33,56.27
2018,12,4,13,0,0.0,85.0,4.1,15.7,85.0,70.68,54.09
2018,12,4,13,15,0.0,80.5,4.05,15.6,80.5,66.83,50.94
2018,12,4,13,30,0.0,76.0,4.0,15.5,76.0,63.06,47.85
2018,12,4,13,45,0.0,73.0,4.0,15.4,73.0,60.55,45.82
2018,12,4,14,0,0.0,70.0,4.0,15.3,70.0,58.04,43.79
2018,12,4,14,15,0.0,64.5,4.2,15.2,64.5,53.44,39.97
2018,12,4,14,30,0.0,59.0,4.4,15.1,59.0,48.85,36.14
2018,12,4,14,45,0.0,58.0,4.55,15.0,58.0,48.02,35.48
2018,12,4,15,0,0.0,57.0,4.7,14.9,57.0,47.2,34.78
2018,12,4,15,15,0.0,45.0,4.7,14.9,45.0,37.2,26.19
2018,12,4,15,30,0.0,33.0,4.7,14.9,33.0,27.23,17.58
2018,12,4,15,45,0.0,26.5,4.9,14.45,26.5,21.85,12.85
2018,12,4,16,0,0.0,20.0,5.1,14.0,20.0,16.47,8.08
2018,12,4,16,15,1.0,14.0,5.1,13.8,14.0,12.28,3.98
2018,12,4,16,30,2.0,8.0,5.1,13.6,8.0,8.02,0.0
2018,12,4,16,45,1.0,4.0,5.05,13.4,4.0,4.1,0.0
2018,12,4,17,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,7,15,43.5,7.5,3.45,13.15,10.0,6.4,0.0
2018,12,5,7,30,87.0,15.0,3.5,13.3,20.0,11.66,0.0
2018,12,5,7,45,61.0,29.5,3.55,13.4,34.5,23.7,13.65
2018,12,5,8,0,35.0,44.0,3.6,13.5,49.0,35.15,24.95
2018,12,5,8,15,28.0,57.0,3.65,13.65,62.0,47.63,33.89
2018,12,5,8,30,21.0,70.0,3.7,13.8,75.0,60.07,44.72
2018,12,5,8,45,38.0,80.0,3.75,13.95,90.5,73.64,55.71
2018,12,5,9,0,55.0,90.0,3.8,14.1,106.0,89.27,68.68
2018,12,5,9,15,29.5,75.0,3.75,14.3,83.5,72.72,55.8
2018,12,5,9,30,4.0,60.0,3.7,14.5,61.0,51.1,38.07
2018,12,5,9,45,29.0,104.5,3.65,14.65,116.0,102.85,81.67
2018,12,5,10,0,54.0,149.0,3.6,14.8,171.0,158.04,127.78
2018,12,5,10,15,117.0,169.0,3.55,14.95,220.5,221.95,180.87
2018,12,5,10,30,180.0,189.0,3.5,15.1,270.0,285.77,233.58
2018,12,5,10,45,163.5,192.0,3.45,15.25,268.0,289.84,236.89
2018,12,5,11,0,147.0,195.0,3.4,15.4,266.0,292.02,238.61
2018,12,5,11,15,154.5,204.5,3.25,15.45,280.5,316.23,258.3
2018,12,5,11,30,162.0,214.0,3.1,15.5,295.0,341.04,278.21
2018,12,5,11,45,110.0,207.5,3.0,15.55,262.5,302.36,246.09
2018,12,5,12,0,58.0,201.0,2.9,15.6,230.0,244.01,197.9
2018,12,5,12,15,42.0,192.0,2.75,15.6,213.0,224.15,181.53
2018,12,5,12,30,26.0,183.0,2.6,15.6,196.0,188.42,152.04
2018,12,5,12,45,29.5,183.0,2.45,15.55,197.5,209.07,169.17
2018,12,5,13,0,33.0,183.0,2.3,15.5,199.0,215.3,174.45
2018,12,5,13,15,21.5,159.5,2.15,15.45,169.5,164.98,133.12
2018,12,5,13,30,10.0,136.0,2.0,15.4,140.0,131.01,104.9
2018,12,5,13,45,61.0,143.5,1.9,15.3,168.5,202.19,165.99
2018,12,5,14,0,112.0,151.0,1.8,15.2,197.0,281.04,231.88
2018,12,5,14,15,149.0,146.5,1.85,15.1,202.5,313.42,259.39
2018,12,5,14,30,186.0,142.0,1.9,15.0,208.0,345.6,286.71
2018,12,5,14,45,179.0,125.5,1.9,14.9,183.5,319.41,265.84
2018,12,5,15,0,172.0,109.0,1.9,14.8,159.0,292.45,244.19
2018,12,5,15,15,183.0,95.5,1.9,14.8,141.5,303.08,252.65
2018,12,5,15,30,194.0,82.0,1.9,14.8,124.0,294.3,244.75
2018,12,5,15,45,164.5,66.0,2.05,14.5,96.5,246.65,203.84
2018,12,5,16,0,135.0,50.0,2.2,14.2,69.0,199.72,162.2
2018,12,5,16,15,96.0,35.5,2.3,14.05,46.5,149.91,112.8
2018,12,5,16,30,57.0,21.0,2.4,13.9,24.0,86.32,0.0
2018,12,5,16,45,28.5,10.5,2.5,13.75,12.0,28.6,0.0
2018,12,5,17,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.75,11.6,16.5,8.96,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.8,33.0,17.69,0.0
2018,12,6,7,45,360.5,29.0,3.85,12.05,67.5,24.03,13.79
2018,12,6,8,0,482.0,37.0,3.9,12.3,102.0,30.42,20.91
2018,12,6,8,15,551.0,42.5,3.9,12.55,141.5,64.61,33.05
2018,12,6,8,30,620.0,48.0,3.9,12.8,181.0,116.27,66.47
2018,12,6,8,45,657.5,52.0,3.85,13.05,218.5,166.82,107.6
2018,12,6,9,0,695.0,56.0,3.8,13.3,256.0,221.4,156.02
2018,12,6,9,15,726.5,59.0,3.7,13.55,292.0,276.99,206.93
2018,12,6,9,30,758.0,62.0,3.6,13.8,328.0,335.29,260.0
2018,12,6,9,45,787.5,62.5,3.45,14.1,360.5,392.62,311.34
2018,12,6,10,0,817.0,63.0,3.3,14.4,393.0,451.67,362.73
2018,12,6,10,15,830.0,64.0,3.15,14.65,417.5,504.22,407.63
2018,12,6,10,30,843.0,65.0,3.0,14.9,442.0,553.0,448.18
2018,12,6,10,45,851.0,67.0,2.85,15.15,460.5,601.49,487.08
2018,12,6,11,0,859.0,69.0,2.7,15.4,479.0,648.48,523.56
2018,12,6,11,15,863.5,70.0,2.5,15.55,490.5,690.15,554.5
2018,12,6,11,30,868.0,71.0,2.3,15.7,502.0,729.6,581.5
2018,12,6,11,45,869.5,71.0,2.15,15.85,505.5,763.11,604.0
2018,12,6,12,0,871.0,71.0,2.0,16.0,509.0,793.82,624.17
2018,12,6,12,15,870.0,71.0,1.85,16.1,506.0,819.52,640.59
2018,12,6,12,30,869.0,71.0,1.7,16.2,503.0,842.05,654.59
2018,12,6,12,45,865.0,70.5,1.6,16.25,492.5,858.05,664.6
2018,12,6,13,0,861.0,70.0,1.5,16.3,482.0,870.63,672.28
2018,12,6,13,15,851.5,69.0,1.45,16.35,463.5,874.12,674.41
2018,12,6,13,30,842.0,68.0,1.4,16.4,445.0,883.86,681.04
2018,12,6,13,45,828.5,66.5,1.35,16.4,420.5,876.06,675.74
2018,12,6,14,0,815.0,65.0,1.3,16.4,396.0,864.78,668.28
2018,12,6,14,15,795.0,63.0,1.3,16.4,365.0,843.48,654.56
2018,12,6,14,30,775.0,61.0,1.3,16.4,334.0,819.07,638.55
2018,12,6,14,45,746.0,58.0,1.3,16.35,298.5,782.3,613.5
2018,12,6,15,0,717.0,55.0,1.3,16.3,263.0,743.18,586.04
2018,12,6,15,15,674.5,51.5,1.3,16.3,224.5,689.58,546.79
2018,12,6,15,30,632.0,48.0,1.3,16.3,186.0,634.75,504.91
2018,12,6,15,45,564.5,42.5,1.25,15.85,146.0,564.75,449.77
2018,12,6,16,0,497.0,37.0,1.2,15.4,106.0,489.18,386.88
2018,12,6,16,15,376.5,29.0,1.2,15.25,70.5,372.92,279.48
2018,12,6,16,30,256.0,21.0,1.2,15.1,35.0,243.09,0.0
2018,12,6,16,45,128.0,10.5,1.25,14.95,17.5,97.23,0.0
2018,12,6,17,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,7,15,32.0,9.0,1.5,12.35,10.5,7.68,0.0
2018,12,7,7,30,64.0,18.0,1.6,12.4,21.0,14.26,0.0
2018,12,7,7,45,102.0,32.5,1.75,12.5,43.5,25.29,14.54
2018,12,7,8,0,140.0,47.0,1.9,12.6,66.0,36.13,25.82
2018,12,7,8,15,237.0,57.5,1.9,12.8,102.5,58.22,36.97
2018,12,7,8,30,334.0,68.0,1.9,13.0,139.0,96.06,61.73
2018,12,7,8,45,368.5,78.5,1.9,13.2,171.5,134.9,93.05
2018,12,7,9,0,403.0,89.0,1.9,13.4,204.0,177.82,129.98
2018,12,7,9,15,339.0,111.0,1.8,13.6,216.5,206.32,158.72
2018,12,7,9,30,275.0,133.0,1.7,13.8,229.0,221.87,175.49
2018,12,7,9,45,262.0,147.0,1.6,14.0,245.0,248.32,199.1
2018,12,7,10,0,249.0,161.0,1.5,14.2,261.0,273.31,220.69
2018,12,7,10,15,497.0,125.0,1.4,14.5,340.5,390.21,314.9
2018,12,7,10,30,745.0,89.0,1.3,14.8,420.0,526.6,421.65
2018,12,7,10,45,809.0,78.5,1.2,15.05,451.5,591.18,470.75
2018,12,7,11,0,873.0,68.0,1.1,15.3,483.0,654.86,518.38
2018,12,7,11,15,878.5,68.5,1.15,15.55,494.5,697.25,549.7
2018,12,7,11,30,884.0,69.0,1.2,15.8,506.0,737.43,577.67
2018,12,7,11,45,886.5,68.5,1.2,16.05,510.0,771.69,600.69
2018,12,7,12,0,889.0,68.0,1.2,16.3,514.0,803.14,621.64
2018,12,7,12,15,888.0,68.0,1.35,16.4,511.0,829.36,641.22
2018,12,7,12,30,887.0,68.0,1.5,16.5,508.0,852.35,658.68
2018,12,7,12,45,883.0,67.0,1.6,16.55,497.0,868.11,670.77
2018,12,7,13,0,879.0,66.0,1.7,16.6,486.0,880.36,680.64
2018,12,7,13,15,870.5,65.5,1.75,16.6,468.0,885.68,685.42
2018,12,7,13,30,862.0,65.0,1.8,16.6,450.0,887.43,687.93
2018,12,7,13,45,848.5,63.5,1.85,16.6,425.0,879.69,683.96
2018,12,7,14,0,835.0,62.0,1.9,16.6,400.0,878.4,684.62
2018,12,7,14,15,815.5,60.5,1.85,16.5,369.5,858.32,671.17
2018,12,7,14,30,796.0,59.0,1.8,16.4,339.0,835.06,655.46
2018,12,7,14,45,767.5,56.0,1.8,16.3,303.0,798.65,630.47
2018,12,7,15,0,739.0,53.0,1.8,16.2,267.0,759.82,603.01
2018,12,7,15,15,697.5,49.5,1.8,16.2,228.0,706.89,563.8
2018,12,7,15,30,656.0,46.0,1.8,16.2,189.0,652.71,521.92
2018,12,7,15,45,590.0,41.0,1.7,15.7,149.0,575.62,460.79
2018,12,7,16,0,524.0,36.0,1.6,15.2,109.0,499.22,396.59
2018,12,7,16,15,402.5,29.0,1.6,14.95,73.0,392.88,295.32
2018,12,7,16,30,281.0,22.0,1.6,14.7,37.0,261.77,0.0
2018,12,7,16,45,140.5,11.0,1.6,14.5,18.5,106.35,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
