Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.65,10.45,15.5,8.11,0.0
2018,12,8,7,30,247.0,19.0,2.7,10.8,31.0,15.98,0.0
2018,12,8,7,45,275.0,31.0,2.75,11.15,57.0,25.76,14.68
2018,12,8,8,0,303.0,43.0,2.8,11.5,83.0,33.18,23.3
2018,12,8,8,15,472.0,45.0,2.8,11.8,132.5,60.73,32.86
2018,12,8,8,30,641.0,47.0,2.8,12.1,182.0,115.17,64.95
2018,12,8,8,45,686.5,50.5,2.8,12.35,221.5,167.69,107.01
2018,12,8,9,0,732.0,54.0,2.8,12.6,261.0,225.16,157.48
2018,12,8,9,15,762.5,57.0,2.8,13.0,297.5,282.46,209.85
2018,12,8,9,30,793.0,60.0,2.8,13.4,334.0,342.31,264.2
2018,12,8,9,45,815.0,61.5,2.8,13.8,365.5,399.44,315.53
2018,12,8,10,0,837.0,63.0,2.8,14.2,397.0,457.51,366.2
2018,12,8,10,15,851.0,64.5,2.7,14.5,423.0,509.71,410.74
2018,12,8,10,30,865.0,66.0,2.6,14.8,449.0,563.12,454.67
2018,12,8,10,45,873.5,67.0,2.55,15.1,467.5,611.88,493.8
2018,12,8,11,0,882.0,68.0,2.5,15.4,486.0,659.11,530.6
2018,12,8,11,15,838.5,80.5,2.35,15.55,485.5,687.36,551.25
2018,12,8,11,30,795.0,93.0,2.2,15.7,485.0,704.69,562.73
2018,12,8,11,45,749.5,104.5,2.1,15.85,476.5,717.61,570.89
2018,12,8,12,0,704.0,116.0,2.0,16.0,468.0,722.03,572.91
2018,12,8,12,15,796.5,94.0,1.9,16.05,489.5,791.81,622.37
2018,12,8,12,30,889.0,72.0,1.8,16.1,511.0,857.9,667.45
2018,12,8,12,45,883.0,71.0,1.7,16.15,499.5,872.14,675.75
2018,12,8,13,0,877.0,70.0,1.6,16.2,488.0,882.79,682.14
2018,12,8,13,15,868.0,69.5,1.5,16.25,470.0,887.82,684.71
2018,12,8,13,30,859.0,69.0,1.4,16.3,452.0,899.02,691.61
2018,12,8,13,45,845.0,67.5,1.35,16.3,427.0,891.09,686.2
2018,12,8,14,0,831.0,66.0,1.3,16.3,402.0,879.59,678.6
2018,12,8,14,15,810.5,64.0,1.25,16.25,371.0,858.02,664.18
2018,12,8,14,30,790.0,62.0,1.2,16.2,340.0,833.27,647.44
2018,12,8,14,45,760.5,59.5,1.2,16.1,304.0,796.77,622.87
2018,12,8,15,0,731.0,57.0,1.2,16.0,268.0,757.79,595.81
2018,12,8,15,15,677.5,53.5,1.2,16.0,227.0,694.44,549.72
2018,12,8,15,30,624.0,50.0,1.2,16.0,186.0,638.33,507.13
2018,12,8,15,45,516.5,45.5,1.2,15.5,142.0,529.58,423.6
2018,12,8,16,0,409.0,41.0,1.2,15.0,98.0,424.25,338.56
2018,12,8,16,15,309.5,31.0,1.35,14.8,65.5,324.12,244.89
2018,12,8,16,30,210.0,21.0,1.5,14.6,33.0,209.93,0.0
2018,12,8,16,45,105.0,10.5,1.6,14.35,16.5,81.48,0.0
2018,12,8,17,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,9,7,15,40.0,8.5,2.05,12.4,10.5,7.26,0.0
2018,12,9,7,30,80.0,17.0,2.0,12.5,21.0,13.22,0.0
2018,12,9,7,45,153.5,30.5,2.0,12.6,47.0,23.52,12.51
2018,12,9,8,0,227.0,44.0,2.0,12.7,73.0,33.65,23.54
2018,12,9,8,15,260.5,57.0,2.0,12.85,102.0,57.82,36.31
2018,12,9,8,30,294.0,70.0,2.0,13.0,131.0,91.92,60.03
2018,12,9,8,45,308.0,83.5,2.0,13.15,159.0,127.37,89.29
2018,12,9,9,0,322.0,97.0,2.0,13.3,187.0,164.61,121.9
2018,12,9,9,15,331.0,110.0,1.95,13.35,213.5,201.66,155.16
2018,12,9,9,30,340.0,123.0,1.9,13.4,240.0,239.67,189.06
2018,12,9,9,45,297.5,141.5,1.8,13.5,250.5,256.24,205.54
2018,12,9,10,0,255.0,160.0,1.7,13.6,261.0,274.08,221.92
2018,12,9,10,15,172.5,148.5,1.65,13.7,219.0,229.07,186.56
2018,12,9,10,30,90.0,137.0,1.6,13.8,177.0,182.18,148.3
2018,12,9,10,45,45.0,119.0,1.5,13.9,139.0,133.84,108.04
2018,12,9,11,0,0.0,101.0,1.4,14.0,101.0,84.83,66.28
2018,12,9,11,15,0.5,115.5,1.35,14.05,115.5,98.31,77.58
2018,12,9,11,30,1.0,130.0,1.3,14.1,130.0,112.23,89.09
2018,12,9,11,45,3.0,142.5,1.25,14.15,143.5,125.9,100.4
2018,12,9,12,0,5.0,155.0,1.2,14.2,157.0,140.18,112.18
2018,12,9,12,15,61.0,178.0,1.3,14.2,208.0,224.08,182.69
2018,12,9,12,30,117.0,201.0,1.4,14.2,259.0,319.08,260.25
2018,12,9,12,45,173.0,182.5,1.45,14.25,266.0,351.29,287.51
2018,12,9,13,0,229.0,164.0,1.5,14.3,273.0,403.37,330.33
2018,12,9,13,15,355.0,153.5,1.55,14.25,315.0,532.06,432.87
2018,12,9,13,30,481.0,143.0,1.6,14.2,357.0,641.21,517.62
2018,12,9,13,45,457.5,139.5,1.65,14.15,334.0,621.27,502.55
2018,12,9,14,0,434.0,136.0,1.7,14.1,311.0,599.2,486.9
2018,12,9,14,15,461.0,119.5,1.75,14.05,292.5,605.05,493.22
2018,12,9,14,30,488.0,103.0,1.8,14.0,274.0,607.97,496.33
2018,12,9,14,45,464.5,95.0,1.85,13.9,244.0,574.0,471.08
2018,12,9,15,0,441.0,87.0,1.9,13.8,214.0,538.74,444.37
2018,12,9,15,15,403.5,77.5,1.9,13.8,181.0,488.22,404.3
2018,12,9,15,30,366.0,68.0,1.9,13.8,148.0,437.75,362.97
2018,12,9,15,45,270.0,56.5,1.95,13.5,108.5,336.65,278.97
2018,12,9,16,0,174.0,45.0,2.0,13.2,69.0,240.19,195.88
2018,12,9,16,15,104.0,30.5,2.0,13.1,43.5,144.21,108.94
2018,12,9,16,30,34.0,16.0,2.0,13.0,18.0,48.32,0.0
2018,12,9,16,45,17.0,8.0,2.0,12.85,9.0,18.58,0.0
2018,12,9,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,3.4,10.6,6.0,4.69,0.0
2018,12,10,7,30,13.0,11.0,3.5,10.7,12.0,9.39,0.0
2018,12,10,7,45,22.5,28.0,3.6,10.85,30.5,22.56,11.51
2018,12,10,8,0,32.0,45.0,3.7,11.0,49.0,35.37,25.12
2018,12,10,8,15,58.5,61.5,3.8,11.1,72.0,51.49,36.66
2018,12,10,8,30,85.0,78.0,3.9,11.2,95.0,73.39,53.71
2018,12,10,8,45,138.5,92.5,3.95,11.35,127.5,101.79,75.77
2018,12,10,9,0,192.0,107.0,4.0,11.5,160.0,139.73,106.95
2018,12,10,9,15,217.5,119.5,4.05,11.7,187.5,172.52,135.56
2018,12,10,9,30,243.0,132.0,4.1,11.9,215.0,208.3,166.93
2018,12,10,9,45,187.0,148.0,4.15,12.1,215.5,211.6,172.16
2018,12,10,10,0,131.0,164.0,4.2,12.3,216.0,214.02,175.51
2018,12,10,10,15,107.0,172.0,4.2,12.6,216.0,218.96,180.0
2018,12,10,10,30,83.0,180.0,4.2,12.9,216.0,212.17,174.33
2018,12,10,10,45,164.5,181.5,4.2,13.15,257.5,278.29,230.07
2018,12,10,11,0,246.0,183.0,4.2,13.4,299.0,354.23,293.19
2018,12,10,11,15,252.0,194.0,4.1,13.6,315.0,384.04,317.16
2018,12,10,11,30,258.0,205.0,4.0,13.8,331.0,414.02,341.12
2018,12,10,11,45,243.5,208.5,3.95,14.0,328.5,420.0,345.53
2018,12,10,12,0,229.0,212.0,3.9,14.2,326.0,408.25,336.07
2018,12,10,12,15,390.5,177.5,3.85,14.35,370.0,545.75,448.22
2018,12,10,12,30,552.0,143.0,3.8,14.5,414.0,657.3,537.45
2018,12,10,12,45,553.0,141.0,3.75,14.65,408.0,671.11,547.31
2018,12,10,13,0,554.0,139.0,3.7,14.8,402.0,682.74,556.02
2018,12,10,13,15,703.5,102.5,3.8,14.85,423.5,794.27,640.77
2018,12,10,13,30,853.0,66.0,3.9,14.9,445.0,878.13,702.91
2018,12,10,13,45,843.0,64.0,4.0,14.95,421.5,873.22,699.94
2018,12,10,14,0,833.0,62.0,4.1,15.0,398.0,874.74,702.4
2018,12,10,14,15,815.5,60.0,4.15,15.0,368.0,856.13,689.82
2018,12,10,14,30,798.0,58.0,4.2,15.0,338.0,834.34,674.79
2018,12,10,14,45,771.0,55.5,4.3,14.95,303.0,800.3,650.64
2018,12,10,15,0,744.0,53.0,4.4,14.9,268.0,763.77,623.88
2018,12,10,15,15,702.5,49.5,4.4,14.9,229.0,711.05,582.8
2018,12,10,15,30,661.0,46.0,4.4,14.9,190.0,657.02,539.01
2018,12,10,15,45,596.5,41.0,4.15,14.25,150.0,581.28,476.27
2018,12,10,16,0,532.0,36.0,3.9,13.6,110.0,506.08,410.76
2018,12,10,16,15,410.0,28.5,3.9,13.3,73.5,398.57,305.64
2018,12,10,16,30,288.0,21.0,3.9,13.0,37.0,267.38,6.47
2018,12,10,16,45,144.0,10.5,3.9,12.65,18.5,108.61,0.0
2018,12,10,17,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,124.0,9.0,2.85,10.0,14.0,7.68,0.0
2018,12,11,7,30,248.0,18.0,2.8,10.3,28.0,15.36,0.0
2018,12,11,7,45,393.5,25.0,2.8,10.6,63.5,22.73,11.26
2018,12,11,8,0,539.0,32.0,2.8,10.9,99.0,28.95,19.51
2018,12,11,8,15,608.5,37.0,2.85,11.2,139.5,58.9,29.08
2018,12,11,8,30,678.0,42.0,2.9,11.5,180.0,110.45,59.88
2018,12,11,8,45,720.0,46.0,2.95,11.85,220.0,164.71,102.96
2018,12,11,9,0,762.0,50.0,3.0,12.2,260.0,223.48,154.63
2018,12,11,9,15,788.5,52.5,3.0,12.5,296.0,280.62,207.38
2018,12,11,9,30,815.0,55.0,3.0,12.8,332.0,339.81,261.83
2018,12,11,9,45,830.5,58.0,3.05,13.15,363.0,396.95,313.85
2018,12,11,10,0,846.0,61.0,3.1,13.5,394.0,452.72,363.41
2018,12,11,10,15,859.0,63.0,3.1,13.8,420.0,507.1,410.37
2018,12,11,10,30,872.0,65.0,3.1,14.1,446.0,560.9,455.41
2018,12,11,10,45,878.5,66.0,3.15,14.35,464.0,608.85,494.9
2018,12,11,11,0,885.0,67.0,3.2,14.6,482.0,655.09,532.05
2018,12,11,11,15,889.5,68.0,3.3,14.8,494.0,698.04,565.99
2018,12,11,11,30,894.0,69.0,3.4,15.0,506.0,738.7,595.89
2018,12,11,11,45,887.5,71.0,3.55,15.15,508.0,769.74,618.84
2018,12,11,12,0,881.0,73.0,3.7,15.3,510.0,797.47,639.4
2018,12,11,12,15,880.0,72.5,3.8,15.4,506.5,823.26,658.49
2018,12,11,12,30,879.0,72.0,3.9,15.5,503.0,845.85,675.3
2018,12,11,12,45,880.5,69.5,4.05,15.55,493.5,864.75,689.93
2018,12,11,13,0,882.0,67.0,4.2,15.6,484.0,880.3,702.26
2018,12,11,13,15,873.5,65.5,4.3,15.6,466.0,884.76,706.62
2018,12,11,13,30,865.0,64.0,4.4,15.6,448.0,885.6,708.75
2018,12,11,13,45,851.0,62.5,4.5,15.6,423.0,877.84,704.68
2018,12,11,14,0,837.0,61.0,4.6,15.6,398.0,866.62,698.09
2018,12,11,14,15,816.5,59.5,4.6,15.5,367.5,855.93,691.4
2018,12,11,14,30,796.0,58.0,4.6,15.4,337.0,832.21,674.81
2018,12,11,14,45,711.0,63.0,4.55,15.3,292.5,755.93,617.78
2018,12,11,15,0,626.0,68.0,4.5,15.2,248.0,685.83,564.32
2018,12,11,15,15,557.5,62.5,4.5,15.2,205.5,609.4,504.23
2018,12,11,15,30,489.0,57.0,4.5,15.2,163.0,533.32,442.41
2018,12,11,15,45,503.0,46.5,4.05,14.5,135.5,520.14,428.37
2018,12,11,16,0,517.0,36.0,3.6,13.8,108.0,494.39,401.16
2018,12,11,16,15,381.5,28.5,3.65,13.55,71.5,377.01,289.35
2018,12,11,16,30,246.0,21.0,3.7,13.3,35.0,237.21,10.36
2018,12,11,16,45,123.0,10.5,3.8,13.05,17.5,94.16,0.0
2018,12,11,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,7,15,59.0,7.5,4.75,12.3,10.0,6.4,0.0
2018,12,12,7,30,118.0,15.0,4.8,12.4,20.0,12.8,0.0
2018,12,12,7,45,261.5,26.5,4.9,12.55,53.5,21.93,10.09
2018,12,12,8,0,405.0,38.0,5.0,12.7,87.0,31.39,21.36
2018,12,12,8,15,416.0,47.5,5.05,12.85,115.0,56.66,32.16
2018,12,12,8,30,427.0,57.0,5.1,13.0,143.0,94.9,57.15
2018,12,12,8,45,510.5,60.0,5.15,13.1,184.5,140.42,91.45
2018,12,12,9,0,594.0,63.0,5.2,13.2,226.0,195.56,137.64
2018,12,12,9,15,649.5,66.5,5.1,13.4,267.0,252.57,188.54
2018,12,12,9,30,705.0,70.0,5.0,13.6,308.0,315.22,244.72
2018,12,12,9,45,651.0,84.0,4.95,13.75,320.0,350.52,279.88
2018,12,12,10,0,597.0,98.0,4.9,13.9,332.0,378.97,307.68
2018,12,12,10,15,680.5,90.0,4.9,14.15,373.0,447.49,366.12
2018,12,12,10,30,764.0,82.0,4.9,14.4,414.0,521.26,427.9
2018,12,12,10,45,819.0,75.0,4.9,14.65,445.0,585.61,481.12
2018,12,12,11,0,874.0,68.0,4.9,14.9,476.0,647.6,531.64
2018,12,12,11,15,892.5,66.5,4.95,15.05,492.5,696.81,571.22
2018,12,12,11,30,911.0,65.0,5.0,15.2,509.0,744.76,607.26
2018,12,12,11,45,915.0,64.5,5.1,15.4,514.0,781.36,634.57
2018,12,12,12,0,919.0,64.0,5.2,15.6,519.0,815.17,659.8
2018,12,12,12,15,916.0,65.0,5.35,15.7,516.0,842.21,680.49
2018,12,12,12,30,913.0,66.0,5.5,15.8,513.0,865.88,698.79
2018,12,12,12,45,905.5,67.0,5.6,15.95,502.5,882.19,711.34
2018,12,12,13,0,898.0,68.0,5.7,16.1,492.0,894.87,721.36
2018,12,12,13,15,869.0,71.0,5.7,16.15,469.0,896.72,723.19
2018,12,12,13,30,840.0,74.0,5.7,16.2,446.0,885.2,715.23
2018,12,12,13,45,810.5,74.0,5.7,16.2,417.0,865.37,701.3
2018,12,12,14,0,781.0,74.0,5.7,16.2,388.0,841.91,684.63
2018,12,12,14,15,800.0,66.0,5.5,16.15,366.5,849.33,690.33
2018,12,12,14,30,819.0,58.0,5.3,16.1,345.0,852.91,692.78
2018,12,12,14,45,788.5,54.0,5.15,16.05,307.0,813.62,662.87
2018,12,12,15,0,758.0,50.0,5.0,16.0,269.0,771.87,630.59
2018,12,12,15,15,589.5,57.0,5.0,16.0,212.5,629.72,519.98
2018,12,12,15,30,421.0,64.0,5.0,16.0,156.0,483.75,402.65
2018,12,12,15,45,360.5,54.5,4.45,15.25,121.5,408.18,338.94
2018,12,12,16,0,300.0,45.0,3.9,14.5,87.0,340.62,279.2
2018,12,12,16,15,272.0,33.0,3.85,14.15,61.0,297.75,229.39
2018,12,12,16,30,244.0,21.0,3.8,13.8,35.0,236.26,16.63
2018,12,12,16,45,122.0,10.5,3.7,13.5,17.5,93.56,0.0
2018,12,12,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,3.25,10.2,12.5,7.26,0.0
2018,12,13,7,30,230.0,17.0,3.3,10.5,25.0,14.51,0.0
2018,12,13,7,45,373.5,24.0,3.35,10.85,59.0,19.99,8.37
2018,12,13,8,0,517.0,31.0,3.4,11.2,93.0,28.01,18.54
2018,12,13,8,15,590.0,36.0,3.45,11.55,133.0,54.73,27.04
2018,12,13,8,30,663.0,41.0,3.5,11.9,173.0,105.19,56.29
2018,12,13,8,45,709.5,45.0,3.55,12.2,213.5,159.06,98.44
2018,12,13,9,0,756.0,49.0,3.6,12.5,254.0,218.0,149.89
2018,12,13,9,15,786.0,51.0,3.6,12.9,290.5,275.15,202.48
2018,12,13,9,30,816.0,53.0,3.6,13.3,327.0,334.47,257.02
2018,12,13,9,45,836.5,55.0,3.6,13.7,359.0,391.86,309.33
2018,12,13,10,0,857.0,57.0,3.6,14.1,391.0,450.0,360.87
2018,12,13,10,15,871.0,58.0,3.6,14.5,417.0,504.28,407.9
2018,12,13,10,30,885.0,59.0,3.6,14.9,443.0,558.04,453.06
2018,12,13,10,45,894.0,60.0,3.6,15.35,462.5,608.04,493.86
2018,12,13,11,0,903.0,61.0,3.6,15.8,482.0,656.54,532.32
2018,12,13,11,15,908.0,61.5,3.55,16.05,494.0,699.98,565.9
2018,12,13,11,30,913.0,62.0,3.5,16.3,506.0,741.12,595.33
2018,12,13,11,45,915.0,62.5,3.5,16.5,511.0,777.5,621.31
2018,12,13,12,0,917.0,63.0,3.5,16.7,516.0,811.02,645.06
2018,12,13,12,15,914.0,64.0,3.4,16.85,513.0,838.08,663.63
2018,12,13,12,30,911.0,65.0,3.3,17.0,510.0,861.77,679.74
2018,12,13,12,45,904.0,65.5,3.2,17.1,499.5,877.92,690.57
2018,12,13,13,0,897.0,66.0,3.1,17.2,489.0,890.43,698.92
2018,12,13,13,15,887.5,65.0,3.0,17.25,471.0,895.07,701.9
2018,12,13,13,30,878.0,64.0,2.9,17.3,453.0,896.04,702.43
2018,12,13,13,45,863.5,63.5,2.8,17.35,428.5,889.53,697.77
2018,12,13,14,0,849.0,63.0,2.7,17.4,404.0,889.35,697.69
2018,12,13,14,15,829.0,61.5,2.6,17.3,373.5,869.47,683.92
2018,12,13,14,30,809.0,60.0,2.5,17.2,343.0,846.34,667.79
2018,12,13,14,45,779.5,57.5,2.35,17.15,307.0,810.25,641.45
2018,12,13,15,0,750.0,55.0,2.2,17.1,271.0,771.61,612.67
2018,12,13,15,15,707.5,51.0,2.2,17.1,231.5,717.48,572.43
2018,12,13,15,30,665.0,47.0,2.2,17.1,192.0,662.02,529.48
2018,12,13,15,45,552.0,42.5,1.9,16.2,145.5,555.32,445.74
2018,12,13,16,0,439.0,38.0,1.6,15.3,99.0,445.52,356.14
2018,12,13,16,15,330.5,28.5,1.65,15.0,65.5,338.42,257.37
2018,12,13,16,30,222.0,19.0,1.7,14.7,32.0,219.14,21.53
2018,12,13,16,45,111.0,9.5,1.75,14.4,16.0,85.17,0.0
2018,12,13,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.65,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,14.5,9.0,7.68,0.0
2018,12,14,7,45,7.0,19.0,6.9,14.65,19.0,15.88,4.92
2018,12,14,8,0,0.0,29.0,7.0,14.8,29.0,23.95,14.69
2018,12,14,8,15,0.0,41.0,7.15,14.9,41.0,33.64,22.53
2018,12,14,8,30,0.0,53.0,7.3,15.0,53.0,43.55,31.25
2018,12,14,8,45,0.0,59.0,7.4,15.1,59.0,48.73,35.89
2018,12,14,9,0,0.0,65.0,7.5,15.2,65.0,53.84,40.35
2018,12,14,9,15,0.0,47.5,7.55,15.3,47.5,39.27,27.95
2018,12,14,9,30,0.0,30.0,7.6,15.4,30.0,24.75,15.53
2018,12,14,9,45,0.0,39.0,7.6,15.45,39.0,32.21,21.88
2018,12,14,10,0,0.0,48.0,7.6,15.5,48.0,39.7,28.22
2018,12,14,10,15,21.0,100.0,7.65,15.55,109.0,98.34,77.91
2018,12,14,10,30,42.0,152.0,7.7,15.6,170.0,161.25,130.8
2018,12,14,10,45,224.5,158.5,7.7,15.7,262.0,299.56,247.87
2018,12,14,11,0,407.0,165.0,7.7,15.8,354.0,449.07,372.5
2018,12,14,11,15,489.5,152.5,7.7,15.8,385.5,513.79,426.75
2018,12,14,11,30,572.0,140.0,7.7,15.8,417.0,589.59,489.46
2018,12,14,11,45,671.0,118.5,7.65,15.85,446.5,666.63,552.9
2018,12,14,12,0,770.0,97.0,7.6,15.9,476.0,741.39,611.73
2018,12,14,12,15,782.5,93.0,7.5,15.95,476.5,772.33,635.28
2018,12,14,12,30,795.0,89.0,7.4,16.0,477.0,800.88,657.07
2018,12,14,12,45,693.0,108.5,7.3,16.0,442.0,761.09,626.12
2018,12,14,13,0,591.0,128.0,7.2,16.0,407.0,708.89,585.6
2018,12,14,13,15,437.0,149.5,7.05,16.0,351.5,599.1,497.65
2018,12,14,13,30,283.0,171.0,6.9,16.0,296.0,473.12,393.94
2018,12,14,13,45,259.0,166.0,6.75,15.95,275.5,450.6,375.95
2018,12,14,14,0,235.0,161.0,6.6,15.9,255.0,427.0,356.71
2018,12,14,14,15,197.5,141.0,6.45,15.8,216.0,369.49,309.63
2018,12,14,14,30,160.0,121.0,6.3,15.7,177.0,291.51,245.27
2018,12,14,14,45,85.5,91.5,6.15,15.65,121.0,185.94,155.24
2018,12,14,15,0,11.0,62.0,6.0,15.6,65.0,61.65,47.43
2018,12,14,15,15,13.0,71.0,6.0,15.6,74.0,75.41,59.11
2018,12,14,15,30,15.0,80.0,6.0,15.6,83.0,94.41,74.89
2018,12,14,15,45,23.5,61.5,5.5,15.25,65.0,91.19,71.94
2018,12,14,16,0,32.0,43.0,5.0,14.9,47.0,74.34,57.17
2018,12,14,16,15,69.0,30.0,4.85,14.75,35.0,115.79,86.81
2018,12,14,16,30,106.0,17.0,4.7,14.6,23.0,127.06,14.77
2018,12,14,16,45,53.0,8.5,4.55,14.4,11.5,44.09,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,3.6,12.85,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,3.7,13.1,12.0,9.39,0.0
2018,12,15,7,45,42.0,26.0,3.8,13.35,29.5,20.68,7.64
2018,12,15,8,0,55.0,41.0,3.9,13.6,47.0,32.01,21.6
2018,12,15,8,15,67.0,56.5,4.0,13.85,67.0,47.05,32.46
2018,12,15,8,30,79.0,72.0,4.1,14.1,87.0,66.92,47.87
2018,12,15,8,45,121.0,87.5,4.2,14.3,117.0,93.27,68.37
2018,12,15,9,0,163.0,103.0,4.3,14.5,147.0,124.97,94.22
2018,12,15,9,15,335.5,99.0,4.3,14.8,205.5,188.6,143.47
2018,12,15,9,30,508.0,95.0,4.3,15.1,264.0,269.06,208.93
2018,12,15,9,45,579.5,91.5,4.3,15.4,302.0,325.95,258.21
2018,12,15,10,0,651.0,88.0,4.3,15.7,340.0,389.25,312.5
2018,12,15,10,15,492.5,124.0,4.2,15.9,322.0,378.87,307.45
2018,12,15,10,30,334.0,160.0,4.1,16.1,304.0,346.54,282.66
2018,12,15,10,45,240.5,176.0,3.95,16.35,282.0,326.82,266.77
2018,12,15,11,0,147.0,192.0,3.8,16.6,260.0,286.59,233.36
2018,12,15,11,15,188.0,198.0,3.7,16.75,287.5,329.71,268.97
2018,12,15,11,30,229.0,204.0,3.6,16.9,315.0,375.89,306.48
2018,12,15,11,45,222.5,207.0,3.5,17.0,315.5,385.5,313.93
2018,12,15,12,0,216.0,210.0,3.4,17.1,316.0,394.16,320.66
2018,12,15,12,15,152.5,206.5,3.4,17.15,281.0,347.67,282.57
2018,12,15,12,30,89.0,203.0,3.4,17.2,246.0,280.32,227.46
2018,12,15,12,45,111.5,197.5,3.4,17.25,250.5,315.3,256.51
2018,12,15,13,0,134.0,192.0,3.4,17.3,255.0,333.95,272.31
2018,12,15,13,15,153.0,182.5,3.4,17.3,252.0,344.64,281.86
2018,12,15,13,30,172.0,173.0,3.4,17.3,249.0,355.14,291.31
2018,12,15,13,45,109.5,150.5,3.4,17.25,198.0,273.56,224.49
2018,12,15,14,0,47.0,128.0,3.4,17.2,147.0,173.07,140.89
2018,12,15,14,15,32.0,113.5,3.4,17.1,126.0,143.97,116.66
2018,12,15,14,30,17.0,99.0,3.4,17.0,105.0,104.17,83.08
2018,12,15,14,45,29.5,102.0,3.45,16.9,111.0,133.24,108.04
2018,12,15,15,0,42.0,105.0,3.5,16.8,117.0,153.83,125.65
2018,12,15,15,15,33.0,92.0,3.5,16.8,100.5,132.77,107.53
2018,12,15,15,30,24.0,79.0,3.5,16.8,84.0,112.16,89.59
2018,12,15,15,45,17.5,62.5,3.65,16.25,66.0,87.88,68.62
2018,12,15,16,0,11.0,46.0,3.8,15.7,48.0,55.06,40.33
2018,12,15,16,15,9.0,31.5,3.9,15.4,32.5,44.74,29.69
2018,12,15,16,30,7.0,17.0,4.0,15.1,17.0,22.2,0.0
2018,12,15,16,45,3.5,8.5,4.1,14.8,8.5,9.69,0.0
2018,12,15,17,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.6,14.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.65,14.55,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.7,14.7,5.0,4.27,0.0
2018,12,16,7,45,0.0,12.0,5.75,14.9,12.0,9.87,0.35
2018,12,16,8,0,0.0,19.0,5.8,15.1,19.0,15.65,7.56
2018,12,16,8,15,0.0,26.5,6.0,15.2,26.5,21.86,12.63
2018,12,16,8,30,0.0,34.0,6.2,15.3,34.0,28.07,18.12
2018,12,16,8,45,0.0,37.5,6.35,15.45,37.5,30.97,20.74
2018,12,16,9,0,0.0,41.0,6.5,15.6,41.0,33.87,23.28
2018,12,16,9,15,0.0,42.0,6.55,15.7,42.0,34.7,24.01
2018,12,16,9,30,0.0,43.0,6.6,15.8,43.0,35.53,24.71
2018,12,16,9,45,0.5,44.0,6.6,15.95,44.0,36.56,25.53
2018,12,16,10,0,1.0,45.0,6.6,16.1,45.0,37.64,26.41
2018,12,16,10,15,2.0,72.5,6.65,16.1,73.0,61.11,46.25
2018,12,16,10,30,3.0,100.0,6.7,16.1,101.0,85.62,66.85
2018,12,16,10,45,4.0,99.0,6.75,16.15,100.5,85.47,66.64
2018,12,16,11,0,5.0,98.0,6.8,16.2,100.0,85.39,66.54
2018,12,16,11,15,4.5,92.0,6.75,16.25,94.0,79.92,61.89
2018,12,16,11,30,4.0,86.0,6.7,16.3,88.0,74.4,57.21
2018,12,16,11,45,19.0,101.5,6.65,16.3,111.0,105.96,84.13
2018,12,16,12,0,34.0,117.0,6.6,16.3,134.0,134.33,108.29
2018,12,16,12,15,17.0,99.0,6.55,16.25,107.5,103.91,82.4
2018,12,16,12,30,0.0,81.0,6.5,16.2,81.0,67.26,51.09
2018,12,16,12,45,0.5,81.5,6.45,16.2,81.5,68.11,51.86
2018,12,16,13,0,1.0,82.0,6.4,16.2,82.0,68.97,52.65
2018,12,16,13,15,0.5,70.0,6.45,16.2,70.0,58.5,43.87
2018,12,16,13,30,0.0,58.0,6.5,16.2,58.0,48.04,35.07
2018,12,16,13,45,0.0,45.5,6.55,16.2,45.5,37.63,26.31
2018,12,16,14,0,0.0,33.0,6.6,16.2,33.0,27.25,17.54
2018,12,16,14,15,0.0,34.5,6.7,16.2,34.5,28.49,18.62
2018,12,16,14,30,0.0,36.0,6.8,16.2,36.0,29.72,19.7
2018,12,16,14,45,0.0,26.5,6.9,16.15,26.5,21.85,13.01
2018,12,16,15,0,0.0,17.0,7.0,16.1,17.0,13.99,6.3
2018,12,16,15,15,0.0,16.0,7.0,16.1,16.0,13.16,5.57
2018,12,16,15,30,0.0,15.0,7.0,16.1,15.0,12.33,4.82
2018,12,16,15,45,0.0,12.5,6.95,15.9,12.5,10.27,3.0
2018,12,16,16,0,0.0,10.0,6.9,15.7,10.0,8.21,1.15
2018,12,16,16,15,1.0,7.5,6.85,15.65,7.5,6.92,0.0
2018,12,16,16,30,2.0,5.0,6.8,15.6,5.0,5.67,0.0
2018,12,16,16,45,2.0,3.0,6.7,15.55,3.0,3.95,0.0
2018,12,16,17,0,2.0,1.0,6.6,15.5,1.0,0.0,0.0
2018,12,16,17,15,1.0,0.5,6.4,15.5,0.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,17,7,15,88.5,7.0,2.2,12.35,9.5,0.0,0.0
2018,12,17,7,30,177.0,14.0,2.1,12.6,19.0,11.95,0.0
2018,12,17,7,45,333.0,22.0,2.05,12.9,52.0,18.29,4.98
2018,12,17,8,0,489.0,30.0,2.0,13.2,85.0,27.13,17.38
2018,12,17,8,15,552.5,35.5,1.95,13.4,122.0,48.09,24.37
2018,12,17,8,30,616.0,41.0,1.9,13.6,159.0,95.24,50.16
2018,12,17,8,45,639.0,48.0,1.85,13.8,194.5,145.13,88.86
2018,12,17,9,0,662.0,55.0,1.8,14.0,230.0,197.45,134.47
2018,12,17,9,15,725.5,54.0,1.75,14.2,271.5,255.21,185.1
2018,12,17,9,30,789.0,53.0,1.7,14.4,313.0,319.19,241.45
2018,12,17,9,45,757.5,64.5,1.65,14.55,334.0,365.5,284.8
2018,12,17,10,0,726.0,76.0,1.6,14.7,355.0,407.14,322.66
2018,12,17,10,15,787.0,70.5,1.6,14.85,391.5,472.19,376.94
2018,12,17,10,30,848.0,65.0,1.6,15.0,428.0,538.2,430.63
2018,12,17,10,45,858.0,66.0,1.65,15.15,447.5,587.32,470.35
2018,12,17,11,0,868.0,67.0,1.7,15.3,467.0,635.15,508.18
2018,12,17,11,15,874.0,67.5,1.8,15.4,479.5,678.17,542.02
2018,12,17,11,30,880.0,68.0,1.9,15.5,492.0,719.09,572.2
2018,12,17,11,45,844.0,77.0,2.0,15.55,487.0,742.96,589.61
2018,12,17,12,0,808.0,86.0,2.1,15.6,482.0,755.61,599.1
2018,12,17,12,15,711.5,108.5,2.15,15.65,456.0,734.1,583.59
2018,12,17,12,30,615.0,131.0,2.2,15.7,430.0,700.14,559.22
2018,12,17,12,45,418.5,164.0,2.25,15.75,365.5,577.39,465.56
2018,12,17,13,0,222.0,197.0,2.3,15.8,301.0,417.53,339.71
2018,12,17,13,15,179.0,187.5,2.3,15.8,269.5,374.04,305.77
2018,12,17,13,30,136.0,178.0,2.3,15.8,238.0,328.68,269.18
2018,12,17,13,45,125.5,165.0,2.35,15.8,218.0,307.06,252.33
2018,12,17,14,0,115.0,152.0,2.4,15.8,198.0,284.67,234.58
2018,12,17,14,15,65.0,122.0,2.35,15.7,147.5,184.89,152.08
2018,12,17,14,30,15.0,92.0,2.3,15.6,97.0,94.62,75.3
2018,12,17,14,45,135.5,89.5,2.25,15.5,129.0,246.17,206.17
2018,12,17,15,0,256.0,87.0,2.2,15.4,161.0,352.01,295.18
2018,12,17,15,15,282.0,80.5,2.2,15.4,151.5,386.87,322.24
2018,12,17,15,30,308.0,74.0,2.2,15.4,142.0,397.86,329.89
2018,12,17,15,45,301.0,59.5,2.0,14.85,114.5,367.52,303.29
2018,12,17,16,0,294.0,45.0,1.8,14.3,87.0,336.12,274.02
2018,12,17,16,15,284.5,33.5,1.8,14.15,63.0,309.11,239.27
2018,12,17,16,30,275.0,22.0,1.8,14.0,39.0,263.38,67.24
2018,12,17,16,45,148.5,12.5,1.8,13.8,20.5,114.3,0.0
2018,12,17,17,0,22.0,3.0,1.8,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.8,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
